Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,N Current (Min),A,119.25
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,N Current (Max),A,243.88
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.88
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,229.5
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,318.88
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,243.62
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,335.5
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,323.12
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,478.0
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.75
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.31
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.56
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96564
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96521
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98672
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,N Current (Min),A,10.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,N Current (Max),A,25.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,13.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97665
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,N Current (Min),A,40.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,N Current (Max),A,93.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,64.12
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,96.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,150.38
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.38
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,67.62
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,120.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,102.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,180.62
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9407
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89648
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,83.62
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,N Current (Min),A,104.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,N Current (Max),A,187.12
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,261.38
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,373.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,258.75
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,352.88
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.12
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,318.5
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,455.25
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.62
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.68
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.19
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91202
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96091
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96432
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,N Current (Max),A,27.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,15.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.88
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.38
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98666
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97931
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99399
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,N Current (Min),A,46.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,N Current (Max),A,124.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,79.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,86.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,149.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,72.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,118.38
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,129.88
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,213.88
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,168.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.13
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93774
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92441
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92282
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (Max),A,14.38
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,50.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96466
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,42.62
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,N Current (Min),A,103.88
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,N Current (Max),A,177.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.88
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,228.88
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,321.62
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,241.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,320.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,295.12
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,384.5
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.38
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.63
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.13
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94751
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97226
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,N Current (Max),A,46.12
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,29.62
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,33.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.5
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98706
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98047
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,N Current (Min),A,37.12
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,N Current (Max),A,105.12
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,68.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,69.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,149.12
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.62
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,64.75
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,110.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,108.88
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,203.62
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,155.62
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92996
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94214
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93793
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9541
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97961
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,53.62
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
