Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,N Current (Min),A,119.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,N Current (Max),A,220.88
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,162.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,187.88
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,312.12
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.62
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,218.75
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,334.38
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,299.38
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,462.88
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.25
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.88
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93832
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98202
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98013
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,N Current (Min),A,11.12
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,N Current (Max),A,31.12
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.12
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98474
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98462
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,N Current (Min),A,32.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,N Current (Max),A,77.88
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,49.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,75.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,128.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,74.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,138.62
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,92.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,165.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93582
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93136
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86703
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (Max),A,13.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,58.12
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,55.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,N Current (Min),A,95.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,N Current (Max),A,171.5
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,199.62
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,298.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,234.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,334.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,258.25
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,372.38
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.88
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.75
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94437
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97949
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97229
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,N Current (Max),A,29.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.75
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98062
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99005
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,N Current (Min),A,32.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,N Current (Max),A,89.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,54.88
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,171.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,87.25
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,157.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.25
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,107.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,155.75
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.12
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92902
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92172
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88122
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (Max),A,14.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95755
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,69.88
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93439
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,N Current (Min),A,89.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,N Current (Max),A,181.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,201.25
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,330.75
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,233.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,422.62
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.75
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,264.5
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,376.88
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.38
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.25
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.87
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96411
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97226
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9718
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,N Current (Min),A,9.38
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,N Current (Max),A,25.62
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98404
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,N Current (Min),A,32.12
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,N Current (Max),A,75.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,49.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,58.38
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,153.12
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,90.12
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,173.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,93.12
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,157.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93878
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84002
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90649
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (Max),A,9.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
