Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,63.12
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,N Current (Min),A,99.38
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,N Current (Max),A,167.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.62
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,192.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,310.88
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,257.25
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,390.38
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,238.75
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,390.62
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,14.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97604
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96243
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97229
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,N Current (Max),A,25.38
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97897
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99115
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98505
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,N Current (Min),A,32.62
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,N Current (Max),A,94.25
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,52.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,117.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.38
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,91.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,149.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.38
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,79.88
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,140.25
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.25
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93869
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87042
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95129
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (Max),A,9.62
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96909
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,57.38
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85779
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,N Current (Min),A,92.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,N Current (Max),A,186.38
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.38
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,174.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,283.5
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,259.5
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,357.25
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.75
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,243.5
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,325.5
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.12
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.63
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.31
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9678
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95218
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97379
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,N Current (Max),A,36.5
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,15.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.88
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98346
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9906
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,N Current (Min),A,30.5
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,N Current (Max),A,66.88
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,45.88
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.62
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,133.25
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,97.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,142.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.88
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.62
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,158.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93826
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87121
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92084
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (Max),A,13.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96387
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,71.62
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8613
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,N Current (Min),A,86.25
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,N Current (Max),A,155.5
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.75
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,182.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,297.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,259.75
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,348.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.12
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,247.5
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,337.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,19.19
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.25
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9689
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95514
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96951
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,N Current (Max),A,29.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,15.25
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,50.62
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.75
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97803
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98459
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98315
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,N Current (Min),A,34.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,N Current (Max),A,67.38
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.62
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,115.5
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,74.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,134.38
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,69.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,159.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83636
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92163
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (Max),A,13.25
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
