Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,55.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,93.38
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95331
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,N Current (Min),A,90.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,N Current (Max),A,145.25
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,200.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,278.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,241.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,343.62
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.75
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,211.88
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,338.62
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,16.13
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.87
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9639
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95526
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98242
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,N Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,N Current (Max),A,40.12
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,16.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94495
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98956
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,N Current (Min),A,40.75
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,N Current (Max),A,108.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,76.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,83.5
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,84.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,160.12
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,78.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,133.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.12
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.06
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95627
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8219
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93884
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (Max),A,12.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,60.25
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95444
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,96.25
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87637
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,29.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,N Current (Min),A,87.75
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,N Current (Max),A,191.25
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,183.38
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,286.75
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,254.88
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,387.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.12
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,223.12
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,324.5
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.13
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,11.44
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97955
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98044
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97739
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,N Current (Min),A,8.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,N Current (Max),A,37.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,49.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96905
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99213
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98514
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,N Current (Min),A,36.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,N Current (Max),A,98.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,65.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,52.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,106.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,156.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,78.12
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,123.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94809
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85821
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93286
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (Max),A,14.5
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,77.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,93.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,59.12
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82452
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,34.12
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,N Current (Min),A,103.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,N Current (Max),A,214.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,177.5
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,244.88
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,285.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,388.12
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,241.12
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,351.25
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.75
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.94
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98218
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98187
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,N Current (Max),A,31.5
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95331
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98749
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9866
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,N Current (Min),A,32.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,N Current (Max),A,92.62
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,60.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,113.25
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.62
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,63.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,130.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,84.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,148.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.75
