Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9205
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88141
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87314
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,48.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95138
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,43.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78042
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,33.5
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,N Current (Min),A,82.75
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,N Current (Max),A,161.12
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,150.5
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,266.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,214.5
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,313.12
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,229.12
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,315.25
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.38
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.25
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.19
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8425
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95209
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96866
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,N Current (Max),A,29.25
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,N Current (RMS),A,18.12
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92615
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9866
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,N Current (Min),A,45.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,N Current (Max),A,124.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,84.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,83.25
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,63.62
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,119.88
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.62
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,111.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,171.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.12
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91385
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87591
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85922
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (Max),A,14.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,76.12
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,115.62
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,65.62
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.88
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78189
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,N Current (Min),A,82.25
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,N Current (Max),A,196.25
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,139.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,241.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,197.12
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,315.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,235.88
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,356.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,10.56
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,23.25
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.59283
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88827
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90951
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,N Current (Min),A,8.75
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,N Current (Max),A,27.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,17.25
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.12
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94073
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,N Current (Min),A,53.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,N Current (Max),A,113.62
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,84.5
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,68.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,116.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,101.12
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,157.25
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93042
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87906
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86935
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (Max),A,14.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,66.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76968
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,N Current (Min),A,95.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,N Current (Max),A,203.5
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,135.5
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,242.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,185.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,314.88
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,246.62
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,357.38
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-50.25
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,41.19
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,30.25
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.49236
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77893
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90951
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,N Current (Max),A,26.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,14.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,12.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.88
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,26.25
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
