Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99011
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9946
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,N Current (Min),A,35.12
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,N Current (Max),A,95.12
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,63.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,57.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,180.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,77.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,148.88
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.88
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,108.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,216.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,160.25
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94717
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90475
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94842
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (Max),A,12.25
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,5.12
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,58.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,57.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78451
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,N Current (Min),A,77.75
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,N Current (Max),A,153.5
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,183.75
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,327.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,207.75
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,306.88
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.62
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,242.75
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,373.88
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-55.13
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.93
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,15.69
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.37899
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91861
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94614
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,N Current (Max),A,36.75
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,11.38
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.25
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,26.12
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99304
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,N Current (Min),A,28.25
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,N Current (Max),A,112.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,61.62
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,112.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,189.12
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,148.88
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,101.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,137.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,102.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,233.38
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,152.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.93
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91839
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94488
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96164
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (Max),A,11.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,44.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,80.75
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83743
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,44.38
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,29.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,N Current (Min),A,76.88
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,N Current (Max),A,172.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.88
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,239.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,337.25
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,208.38
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,301.38
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,231.38
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,402.12
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-76.94
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.87
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.08519
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93918
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,N Current (Max),A,43.38
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,27.88
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99207
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99139
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,N Current (Min),A,24.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,N Current (Max),A,73.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,45.12
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,100.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,184.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,144.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,86.12
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,137.62
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.38
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,97.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,152.38
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94842
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92776
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94592
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (Max),A,24.88
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,47.88
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,93.75
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85711
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,32.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,N Current (Min),A,74.62
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,N Current (Max),A,151.75
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,235.12
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,368.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,183.75
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,305.62
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,243.12
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,337.25
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
