Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.94
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.22176
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98636
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98795
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,N Current (Min),A,12.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,N Current (Max),A,45.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,31.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99246
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99164
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,N Current (Max),A,87.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,47.12
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,121.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,189.38
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.38
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,85.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,146.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,92.25
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,153.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90134
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90365
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (Max),A,12.25
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,48.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94943
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,72.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78421
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92435
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92563
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,N Current (Min),A,74.25
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,N Current (Max),A,144.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.12
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,248.12
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,374.5
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,216.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,300.88
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,242.62
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,340.38
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.69
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90066
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90713
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92242
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,N Current (Max),A,25.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,15.88
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98135
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,N Current (Min),A,39.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,N Current (Max),A,89.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,64.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,100.75
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,177.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,72.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,118.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.75
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,160.75
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90881
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93448
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (Max),A,19.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75503
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94626
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88296
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,N Current (Min),A,75.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,N Current (Max),A,105.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.12
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,218.88
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,321.25
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,213.5
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,270.88
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,227.38
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,309.62
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-90.88
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,11.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,27.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.60302
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.42968
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79596
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,N Current (Max),A,21.25
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.75
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,17.12
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.62
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9942
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98175
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98462
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,N Current (Min),A,29.75
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,N Current (Max),A,97.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,58.25
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,85.88
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,168.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,62.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,114.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,74.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,133.12
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94467
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87784
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94824
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,3.88
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,66.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.12
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,81.88
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91861
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92969
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93106
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,18.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
