Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,N Current (Min),A,78.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,N Current (Max),A,160.12
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.25
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,216.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,298.75
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,175.38
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,278.12
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,235.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,366.5
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.37
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.44
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,21.81
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.41592
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.29882
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95645
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,N Current (Max),A,32.62
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,19.25
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.25
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98285
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98856
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,N Current (Min),A,29.12
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,N Current (Max),A,92.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,45.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,168.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,59.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,103.12
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,88.62
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,142.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.62
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93463
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84695
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95288
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (Max),A,15.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,71.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,93.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88217
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80468
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95575
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,23.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,N Current (Min),A,86.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,N Current (Max),A,168.5
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.25
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,213.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,323.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,159.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,260.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,281.75
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,377.62
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-148.69
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,165.69
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.93
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75018
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82919
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98099
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,N Current (Max),A,28.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99002
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98721
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98764
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,N Current (Min),A,25.88
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,N Current (Max),A,89.5
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,43.88
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.12
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,181.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,76.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,131.75
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.5
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,168.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.12
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93445
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90533
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93863
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (Max),A,19.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,51.12
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,69.88
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.44
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.69
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88211
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8074
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,N Current (Min),A,80.38
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,N Current (Max),A,155.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.88
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,185.25
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,348.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.88
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,179.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,293.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,246.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,365.62
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.12
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.88
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96432
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9371
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9783
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,N Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,N Current (Max),A,25.5
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,14.38
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,10.5
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99603
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99081
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,N Current (Min),A,27.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,N Current (Max),A,94.12
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,55.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,109.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,201.62
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,158.38
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,85.5
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,139.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,100.5
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,178.62
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9379
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93985
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9093
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (Max),A,17.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93231
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,63.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.38
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,67.88
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
