Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.44
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88092
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84024
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,N Current (Min),A,85.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,N Current (Max),A,162.12
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.88
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,248.12
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,378.88
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.38
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,197.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,276.88
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,255.5
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,351.88
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.47652
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7835
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94174
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,N Current (Max),A,19.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,13.38
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.5
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.25
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9946
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98749
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,N Current (Min),A,28.12
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,N Current (Max),A,101.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,64.12
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,85.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,177.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,65.75
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,121.12
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.38
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,149.12
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92438
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91601
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (Max),A,25.62
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,61.75
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,82.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85055
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83453
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,23.62
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,N Current (Min),A,76.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,N Current (Max),A,162.5
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.75
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,210.88
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,349.62
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,157.12
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,274.62
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,228.5
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,349.12
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.93
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.49401
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8529
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96716
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,N Current (Min),A,10.75
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,N Current (Max),A,19.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,15.12
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.38
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,24.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98798
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98697
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98624
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,N Current (Min),A,28.12
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,N Current (Max),A,80.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,49.75
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,155.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,71.12
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.38
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,82.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,153.12
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.38
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94153
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94012
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9133
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (Max),A,7.12
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9487
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.69
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8508
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90964
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,20.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,N Current (Min),A,84.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,N Current (Max),A,162.88
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.75
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,181.38
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,285.12
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,186.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,233.25
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,243.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,344.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.87
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.63
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.94
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.04628
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.72647
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.3709
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,N Current (Max),A,39.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,18.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,24.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99103
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99637
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,N Current (Min),A,55.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,N Current (Max),A,148.12
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,88.12
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,139.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,76.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,134.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.88
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,135.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,230.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,185.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91617
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95456
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (Max),A,16.88
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,67.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
