Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.06
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93512
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,N Current (Min),A,79.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,N Current (Max),A,204.62
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.25
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,196.12
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,331.38
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,180.5
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,283.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,277.88
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,401.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-52.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.62243
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86459
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.17134
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,N Current (Max),A,52.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,29.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,15.5
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,22.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98459
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98672
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99701
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,N Current (Min),A,88.12
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,N Current (Max),A,164.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,124.25
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,113.5
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.62
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,60.62
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,106.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,174.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,239.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,207.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90671
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93246
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (Max),A,19.5
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,74.12
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,63.5
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69653
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,34.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,N Current (Min),A,117.5
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,N Current (Max),A,194.12
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,192.5
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,269.38
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,177.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,281.25
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,315.12
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,411.75
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.88
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-67.44
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.15471
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9603
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.64108
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-1.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,N Current (Min),A,11.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,N Current (Max),A,43.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,15.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98837
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99023
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99603
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,N Current (Min),A,47.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,N Current (Max),A,147.38
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,87.38
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,75.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,129.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.25
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,59.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,159.25
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.88
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,149.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,226.38
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,182.25
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93637
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8967
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (Max),A,35.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,46.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,79.88
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7622
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,27.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,20.75
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,N Current (Min),A,96.88
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,N Current (Max),A,226.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.12
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,169.5
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,263.25
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,239.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,374.38
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.75
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,307.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,410.62
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.75
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-160.75
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,172.06
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.30086
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.55044
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.2383
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,N Current (Min),A,9.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,N Current (Max),A,44.88
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,N Current (RMS),A,19.62
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99246
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99707
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,N Current (Min),A,38.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,N Current (Max),A,139.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,88.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,78.62
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,172.75
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.12
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,90.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,174.12
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.75
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,155.75
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,237.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,203.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90619
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (Max),A,23.62
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
