Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,48.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93326
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,N Current (Min),A,80.25
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,N Current (Max),A,209.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.62
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,178.62
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,299.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,234.88
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,382.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,310.12
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,434.38
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.87
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.06
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.14281
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94565
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.01628
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,N Current (Min),A,9.5
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,N Current (Max),A,49.5
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,28.38
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99289
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9902
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98862
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,N Current (Min),A,27.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,N Current (Max),A,80.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,48.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,86.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,150.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,73.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,126.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,80.38
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,164.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95535
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (Max),A,24.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96646
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,61.5
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,N Current (Min),A,69.38
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,N Current (Max),A,187.5
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,166.88
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,298.88
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,199.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,292.25
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,218.88
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,391.75
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-148.38
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,84.19
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-178.44
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.5433
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84121
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.08159
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,N Current (Min),A,7.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,N Current (Max),A,33.62
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,20.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99478
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98334
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97446
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,N Current (Min),A,34.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,N Current (Max),A,88.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,60.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,108.38
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,161.62
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,60.5
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,122.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.88
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,59.38
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,129.5
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9476
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91888
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (Max),A,18.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95911
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,43.5
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,89.38
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,65.62
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,125.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,53.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.5
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,26.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,N Current (Min),A,73.38
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,N Current (Max),A,167.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,267.88
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,353.75
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,170.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,269.5
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,176.38
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,293.12
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-40.81
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,21.44
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92798
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92599
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87912
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,N Current (Max),A,36.25
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97961
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9697
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,N Current (Min),A,31.5
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,N Current (Max),A,96.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,88.62
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,158.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.12
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,56.5
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,138.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,64.25
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,122.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
