Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.19
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9375
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85245
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86267
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,96.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96292
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,N Current (Min),A,70.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,N Current (Max),A,176.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,206.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,383.62
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,180.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,311.38
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,189.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,283.88
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.13
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,14.19
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,33.81
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95901
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95724
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92117
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,N Current (Max),A,24.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,N Current (RMS),A,15.75
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L3 Current (Max),A,27.88
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L3 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L2 Current (Max),A,27.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L2 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L1 Current (Min),A,8.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L1 Current (Max),A,15.12
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,6,L1 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98978
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98437
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98318
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,N Current (Min),A,32.62
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,N Current (Max),A,79.88
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,N Current (RMS),A,52.12
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L3 Current (Min),A,66.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L3 Current (Max),A,133.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L3 Current (RMS),A,101.25
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L2 Current (Min),A,66.88
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L2 Current (Max),A,123.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L2 Current (RMS),A,90.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L1 Current (Min),A,67.88
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L1 Current (Max),A,150.25
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,5,L1 Current (RMS),A,126.62
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.81
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.37
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94717
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93835
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92886
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,N Current (Max),A,13.88
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,N Current (RMS),A,7.25
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L3 Current (Min),A,2.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L3 Current (Max),A,16.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L2 Current (Max),A,10.62
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L1 Current (Max),A,13.62
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93994
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96771
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,N Current (Min),A,16.25
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,N Current (Max),A,63.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,N Current (RMS),A,41.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L3 Current (Min),A,29.62
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L3 Current (Max),A,69.12
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L2 Current (Min),A,20.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L2 Current (Max),A,40.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L1 Current (Min),A,52.12
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L1 Current (Max),A,95.62
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,3,L1 Current (RMS),A,73.25
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,N Current (Min),A,16.75
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,N Current (Max),A,49.75
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,N Current (RMS),A,27.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L3 Current (Min),A,40.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L3 Current (Max),A,80.25
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L3 Current (RMS),A,59.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L2 Current (Min),A,25.75
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L2 Current (Max),A,95.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L1 Current (Min),A,32.62
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L1 Current (Max),A,67.12
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,N Current (Min),A,58.62
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,N Current (Max),A,22.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L3 Current (Max),A,24.88
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L2 Current (Min),A,10.12
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L2 Current (Max),A,67.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L1 Current (Max),A,19.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L3 Active Power,kW,56.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L2 Active Power,kW,54.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L1 Active Power,kW,66.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,N Current (Min),A,73.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,N Current (Max),A,147.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,N Current (RMS),A,98.38
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L3 Current (Min),A,179.88
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L3 Current (Max),A,281.75
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L3 Current (RMS),A,231.75
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L2 Current (Min),A,163.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L2 Current (Max),A,282.25
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L2 Current (RMS),A,222.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L1 Current (Min),A,207.62
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L1 Current (Max),A,327.88
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,busbar,,L1 Current (RMS),A,274.5
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T13:00:04.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.32
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95035
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96689
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95303
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,N Current (Max),A,30.62
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99362
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98624
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98318
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,N Current (Min),A,29.38
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,N Current (Max),A,86.88
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,52.38
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,62.38
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,175.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,65.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,126.62
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.88
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,150.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.88
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.19
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91849
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92505
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82852
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (Max),A,15.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95041
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,43.5
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92816
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,N Current (Min),A,70.62
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,N Current (Max),A,126.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,196.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,312.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,160.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,276.25
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,206.75
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,304.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.94
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83752
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95315
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97589
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,N Current (Max),A,29.88
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
