Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98358
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,N Current (Min),A,36.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,N Current (Max),A,88.12
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,61.38
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,109.62
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,157.25
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.5
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,66.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,120.88
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.88
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,89.38
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,160.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.12
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.32
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.19
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90872
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92358
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92737
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,44.12
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.94
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95895
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,N Current (Min),A,75.62
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,N Current (Max),A,164.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,220.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,356.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,164.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,257.5
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,233.75
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,324.38
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,9.69
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.31
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82354
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9555
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9545
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,N Current (Min),A,8.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,N Current (Max),A,28.5
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,16.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,21.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,N Current (Min),A,31.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,N Current (Max),A,97.25
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,54.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,101.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,187.25
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.12
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,81.75
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,139.5
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,106.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,168.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.94
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96475
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94821
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,80.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,55.12
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93112
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92068
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,N Current (Min),A,78.62
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,N Current (Max),A,179.25
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.88
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,255.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,379.75
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.38
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,192.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,289.62
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,253.12
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,351.62
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.87
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98202
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97632
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98889
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,N Current (Min),A,7.75
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,N Current (Max),A,24.38
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,11.88
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.5
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98529
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,N Current (Min),A,36.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,N Current (Max),A,95.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,58.25
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,114.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,192.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,142.25
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,72.62
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,120.88
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.25
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,120.88
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,170.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.75
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94852
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9288
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (Max),A,19.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,82.75
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.19
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87582
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,29.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,N Current (Min),A,78.62
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,N Current (Max),A,156.62
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.62
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,264.88
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,387.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,200.38
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,275.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,268.12
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,354.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
