Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.75
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.09575
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.62573
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.50375
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-1.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,N Current (Max),A,30.62
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,19.25
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98187
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,N Current (Min),A,38.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,N Current (Max),A,106.75
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,66.75
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,108.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,191.75
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,148.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,68.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,113.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.88
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,140.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.88
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.13
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93234
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92691
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75106
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (Max),A,22.88
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,41.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,111.12
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,76.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,157.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.75
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.06
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85406
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,N Current (Min),A,73.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,N Current (Max),A,179.62
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,221.25
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,412.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.12
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,164.25
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,288.25
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,155.12
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,305.75
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-165.69
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,19.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.81
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.93158
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.08696
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.70089
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-4.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,N Current (Max),A,36.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,24.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96536
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97891
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,N Current (Min),A,27.62
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,N Current (Max),A,77.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,44.5
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,70.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,146.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,60.12
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,87.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.62
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,58.25
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,112.5
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.19
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91547
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82144
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86184
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (Max),A,36.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,67.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,61.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,26.94
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95462
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89511
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,N Current (Min),A,69.75
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,N Current (Max),A,144.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,145.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,271.62
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,141.38
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,245.25
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,181.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,294.62
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-151.44
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.44
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.69644
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.41195
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87427
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-2.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,N Current (Max),A,38.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,20.25
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98871
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96847
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97458
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,N Current (Min),A,29.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,N Current (Max),A,110.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,57.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,79.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,176.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,94.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,57.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,91.88
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93136
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91901
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95886
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,63.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,56.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.13
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96155
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,75.88
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
