Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,N Current (Min),A,68.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,N Current (Max),A,124.25
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,202.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,349.25
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,187.25
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,324.75
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,200.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,294.62
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.38
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-133.31
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.35839
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96793
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91226
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,N Current (Min),A,10.38
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,N Current (Max),A,49.5
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,N Current (RMS),A,24.12
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,22.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.12
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99118
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97729
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97989
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,N Current (Min),A,28.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,N Current (Max),A,135.12
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,50.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,88.25
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,192.25
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,63.5
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,115.5
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,118.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.94
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.87
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.94
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87185
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72183
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (Max),A,28.25
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,80.25
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,55.88
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92215
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99921
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,109.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,77.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,N Current (Min),A,78.88
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,N Current (Max),A,169.5
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,167.62
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,343.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,250.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,368.38
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.75
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,185.12
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,284.25
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.12
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-96.5
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.02208
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94955
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90692
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,N Current (Min),A,11.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,N Current (Max),A,48.25
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,N Current (RMS),A,21.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,11.12
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97983
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97852
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,N Current (Min),A,30.25
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,N Current (Max),A,135.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,81.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,114.12
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,213.75
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,166.62
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,67.5
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,123.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,55.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,133.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.62
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.31
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.56
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94891
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92242
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74441
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (Max),A,15.5
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93558
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,42.75
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,129.25
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,73.75
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,151.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,75.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93765
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99936
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79416
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,125.12
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,95.12
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,N Current (Min),A,81.88
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,N Current (Max),A,169.12
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.25
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,231.38
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,363.62
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,251.62
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,371.75
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,184.12
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,272.75
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.62
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.75
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81784
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9744
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97491
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,N Current (Min),A,9.38
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,N Current (Max),A,31.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,N Current (RMS),A,17.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.75
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9866
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98798
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,N Current (Min),A,29.88
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,N Current (Max),A,64.88
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,42.38
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,98.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,153.38
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,89.75
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,132.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,73.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,145.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92752
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92389
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9068
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (Max),A,43.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95206
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94067
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,38.5
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,141.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,81.5
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,167.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
