Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92401
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81894
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,80.5
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,N Current (Min),A,70.5
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,N Current (Max),A,123.5
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,237.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,361.75
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,226.5
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,331.62
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,203.75
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,293.62
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-53.38
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.37237
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83416
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94949
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,N Current (Max),A,25.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98297
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98318
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,N Current (Min),A,27.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,N Current (Max),A,91.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,46.88
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,63.88
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.62
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,59.88
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,115.25
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,61.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,152.88
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.38
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.19
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.13
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93133
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81433
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92609
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92511
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95972
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,26.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,90.38
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.31
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94391
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91266
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68249
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,N Current (Min),A,68.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,N Current (Max),A,132.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,172.25
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,308.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,159.25
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,259.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,191.5
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,280.38
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-103.13
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.94
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.39486
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83981
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96481
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,N Current (Min),A,7.88
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,N Current (Max),A,24.25
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,N Current (RMS),A,13.38
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,15.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,27.25
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98755
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99072
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97333
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,N Current (Min),A,25.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,N Current (Max),A,68.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,46.62
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,64.12
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,121.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.88
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,97.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,133.88
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.38
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.88
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,105.25
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.12
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95029
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94617
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93204
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (Max),A,25.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,38.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82635
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7485
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,19.75
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,N Current (Min),A,70.88
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,N Current (Max),A,120.62
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.25
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,176.62
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,258.62
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,206.25
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,289.5
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,180.62
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,264.75
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-98.88
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,10.31
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.04161
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92499
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9863
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,N Current (Max),A,44.38
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,N Current (RMS),A,21.75
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,12.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98904
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98587
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,N Current (Min),A,25.25
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,N Current (Max),A,67.25
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,40.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,68.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,124.75
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.88
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,69.5
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,134.62
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,62.5
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,136.38
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94803
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88565
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91806
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,38.5
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
