Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96698
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,51.62
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.94
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.62
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8995
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85824
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,N Current (Min),A,72.38
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,N Current (Max),A,127.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.75
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,163.25
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,226.25
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,175.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,289.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,180.62
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,286.12
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-61.63
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,11.5
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75079
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97305
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9711
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,N Current (Min),A,7.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,N Current (Max),A,34.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,N Current (RMS),A,18.38
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98837
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97388
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96902
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,N Current (Min),A,25.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,N Current (Max),A,76.38
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,42.38
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,131.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,102.5
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.25
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,91.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.38
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93729
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94488
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (Min),A,2.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (Max),A,20.38
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89718
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,41.25
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88037
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87799
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,N Current (Min),A,68.75
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,N Current (Max),A,115.25
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,165.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,256.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,169.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,262.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,146.88
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,222.12
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.56
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.06105
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97296
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98025
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,N Current (Min),A,8.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,N Current (Max),A,58.62
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,N Current (RMS),A,36.12
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97678
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96664
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97903
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,N Current (Min),A,28.25
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,N Current (Max),A,58.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,39.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,58.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,109.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,49.25
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,79.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,54.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.62
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.25
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93225
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88724
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.866
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,46.25
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75625
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8858
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,N Current (Min),A,71.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,N Current (Max),A,106.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,155.62
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,259.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,151.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,257.88
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,192.25
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,248.5
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-112.81
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.94
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.38067
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99078
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94217
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-1.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,N Current (Min),A,25.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,N Current (Max),A,72.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,N Current (RMS),A,43.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,12.75
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96942
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97931
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97363
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,N Current (Min),A,27.5
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,N Current (Max),A,75.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,42.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,57.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,139.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.25
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,56.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,123.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97244
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82345
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89447
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (Max),A,12.75
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
