Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81753
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96612
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,64.25
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81015
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85043
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,19.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,N Current (Min),A,70.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,N Current (Max),A,151.75
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,211.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,183.75
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,317.75
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,156.62
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,252.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-122.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.33104
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98633
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9772
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,N Current (Max),A,34.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,N Current (RMS),A,27.12
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97339
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96689
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97659
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,N Current (Min),A,28.38
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,N Current (Max),A,95.38
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,47.38
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,54.12
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,152.88
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,54.62
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.88
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,57.38
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,114.38
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.31
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92676
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86734
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9245
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (Max),A,12.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89261
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,66.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93762
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,68.62
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.807
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95941
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88611
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,N Current (Min),A,68.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,N Current (Max),A,157.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,123.5
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,283.12
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,133.88
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,293.88
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,171.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,270.25
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85153
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98883
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9534
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,N Current (Min),A,11.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,N Current (Max),A,62.75
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,N Current (RMS),A,29.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,74.75
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96808
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97772
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97177
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,N Current (Min),A,26.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,N Current (Max),A,54.38
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,34.62
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,58.75
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,102.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94192
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82385
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (Max),A,24.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92923
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91745
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7518
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93539
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,N Current (Min),A,70.38
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,N Current (Max),A,147.12
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.25
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,161.88
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,231.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,163.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,330.88
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,159.38
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,246.38
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89279
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97974
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95032
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,N Current (Min),A,8.88
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,N Current (Max),A,56.38
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,N Current (RMS),A,30.62
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.62
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.38
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97229
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96762
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97687
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,N Current (Min),A,25.88
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,N Current (Max),A,60.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,37.88
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,55.62
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,103.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.62
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.5
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,99.38
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.5
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,119.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
