Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.44
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94995
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78741
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94836
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,73.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91492
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82754
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92776
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,N Current (Min),A,65.5
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,N Current (Max),A,122.62
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,162.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,284.88
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,183.5
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,283.25
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,165.12
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,269.12
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.06
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,15.44
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8746
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97952
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94855
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,N Current (Max),A,38.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,N Current (RMS),A,23.12
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.25
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9639
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98663
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,N Current (Max),A,72.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,50.25
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,54.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,91.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.12
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.38
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,106.12
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,93.25
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,129.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95441
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7864
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.38
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93268
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,80.25
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.38
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77316
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,N Current (Min),A,74.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,N Current (Max),A,164.38
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,144.75
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,207.62
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,186.5
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,297.62
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,215.25
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,320.38
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.18
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91617
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98996
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96118
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,N Current (Max),A,57.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,N Current (RMS),A,25.38
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,10.75
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95111
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96799
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96069
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,N Current (Min),A,25.38
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,N Current (Max),A,73.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,37.38
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,79.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,109.75
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.38
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,50.75
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,128.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.75
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94595
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87353
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,55.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93976
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,90.75
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,60.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80459
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,N Current (Min),A,63.25
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,N Current (Max),A,149.62
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.25
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,173.75
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,265.5
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,150.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,273.88
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,184.38
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,314.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.94
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87854
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99091
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95401
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,N Current (Max),A,60.5
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,N Current (RMS),A,33.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,67.25
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
