Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.94
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95892
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96109
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9585
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,N Current (Min),A,22.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,N Current (Max),A,61.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,102.88
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.75
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,66.5
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,112.12
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.19
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93848
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83838
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92139
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (Max),A,25.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94763
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,62.88
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93832
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92203
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,87.75
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,52.88
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77874
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91382
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,23.5
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,N Current (Min),A,65.5
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,N Current (Max),A,102.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,158.12
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,233.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,141.25
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,214.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,139.12
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,223.62
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.37
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.31
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88455
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98972
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92212
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,N Current (Min),A,11.75
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,N Current (Max),A,33.25
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,22.25
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9689
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9642
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97122
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,N Current (Min),A,24.12
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,N Current (Max),A,59.62
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,35.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,87.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.12
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,118.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.25
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95694
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80877
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95013
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93732
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97009
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92889
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77819
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92438
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90491
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,24.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,N Current (Min),A,65.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,N Current (Max),A,91.88
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,126.88
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,202.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,131.5
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,195.75
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,141.75
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,228.25
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85043
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99094
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93817
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,N Current (Max),A,32.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.12
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,26.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96667
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93365
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96759
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,N Current (Min),A,24.88
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,N Current (Max),A,58.38
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,40.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.5
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.12
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,53.75
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.75
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.44
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.13
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95908
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74438
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90567
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94806
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,53.75
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69961
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85437
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88086
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,N Current (Min),A,63.88
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,N Current (Max),A,111.75
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,122.5
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,198.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,145.38
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,212.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,155.5
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,235.75
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
