Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84567
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99185
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93127
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,N Current (Max),A,45.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,N Current (RMS),A,29.12
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,25.38
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.88
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,26.88
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91058
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94757
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96472
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,N Current (Min),A,24.75
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,N Current (Max),A,62.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,39.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.75
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,76.38
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,54.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,90.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.88
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95294
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89175
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9462
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (Max),A,15.88
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94388
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96478
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93313
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,45.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.06
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91595
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89734
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86764
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,22.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,N Current (Min),A,66.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,N Current (Max),A,118.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,108.12
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,129.62
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,220.12
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,131.88
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,195.38
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92279
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95908
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96841
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,N Current (Max),A,28.12
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,N Current (RMS),A,14.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90347
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95013
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97363
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,N Current (Min),A,27.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,N Current (Max),A,66.75
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,46.5
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,62.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,93.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94891
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90304
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (Min),A,2.5
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (Max),A,12.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95541
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93396
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92023
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,55.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90616
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80597
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,43.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,N Current (Min),A,66.12
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,N Current (Max),A,102.5
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,118.38
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,174.12
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,129.5
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,220.88
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,145.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,205.25
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.06
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.38
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92569
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95608
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95816
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,N Current (Max),A,26.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,N Current (RMS),A,11.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,28.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90072
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94794
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97043
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,N Current (Min),A,27.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,N Current (Max),A,84.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,49.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,119.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.13
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93616
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73449
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (Max),A,11.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.952
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96225
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94574
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95511
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91781
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89224
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,34.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85464
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81466
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,11.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,5.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
