Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,N Current (Min),A,63.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,N Current (Max),A,111.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,114.88
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,159.88
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,104.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,211.5
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,125.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,225.25
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94839
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97583
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95123
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,N Current (Min),A,8.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,N Current (Max),A,41.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,N Current (RMS),A,14.62
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L3 Current (Max),A,23.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L3 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L2 Current (Max),A,50.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L2 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L1 Current (Min),A,10.38
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L1 Current (Max),A,21.12
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,6,L1 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93491
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94281
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97485
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,N Current (Min),A,28.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,N Current (Max),A,80.62
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,N Current (RMS),A,43.62
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L3 Current (Min),A,30.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L3 Current (Max),A,81.5
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L3 Current (RMS),A,46.12
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L2 Current (Min),A,41.62
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L2 Current (Max),A,68.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L2 Current (RMS),A,48.12
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L1 Current (Min),A,58.75
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L1 Current (Max),A,118.38
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,5,L1 Current (RMS),A,77.75
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.06
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9548
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74136
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95187
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,N Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,N Current (Max),A,11.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,N Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L3 Current (Max),A,13.5
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L2 Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L2 Current (Max),A,7.12
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L1 Current (Max),A,9.5
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94974
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92404
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9552
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,N Current (Min),A,12.38
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,N Current (Max),A,34.12
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,N Current (RMS),A,20.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L3 Current (Min),A,23.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L3 Current (Max),A,57.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L3 Current (RMS),A,40.12
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L2 Current (Min),A,17.75
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L2 Current (Max),A,32.75
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L1 Current (Min),A,27.5
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L1 Current (Max),A,43.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,3,L1 Current (RMS),A,35.38
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96173
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8652
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,N Current (Max),A,44.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,N Current (RMS),A,23.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L3 Current (Min),A,26.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L3 Current (Max),A,57.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L3 Current (RMS),A,33.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L2 Current (Min),A,23.5
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L2 Current (Max),A,61.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L1 Current (Min),A,16.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L1 Current (Max),A,33.38
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91177
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88116
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73703
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,N Current (Min),A,12.25
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,N Current (Max),A,6.5
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L3 Current (Max),A,15.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L2 Current (Max),A,15.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L1 Current (Max),A,8.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L2 Active Power,kW,32.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L1 Active Power,kW,35.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,N Current (Min),A,63.12
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,N Current (Max),A,86.5
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,N Current (RMS),A,71.5
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L3 Current (Min),A,106.75
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L3 Current (Max),A,179.12
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L3 Current (RMS),A,142.12
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L2 Current (Min),A,114.38
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L2 Current (Max),A,169.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L2 Current (RMS),A,137.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L1 Current (Min),A,122.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L1 Current (Max),A,184.88
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,busbar,,L1 Current (RMS),A,152.12
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T08:10:02.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.06
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95148
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98987
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95807
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,N Current (Min),A,8.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,N Current (Max),A,48.62
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,N Current (RMS),A,25.38
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,24.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90054
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94852
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96497
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,N Current (Min),A,27.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,N Current (Max),A,57.88
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,39.38
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.88
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,42.62
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.12
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,61.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,92.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78836
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86221
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88656
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,29.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95068
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91275
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,39.88
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81213
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89014
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76898
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,14.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,6.88
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,N Current (Min),A,63.38
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,N Current (Max),A,101.12
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,90.62
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,177.88
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,114.5
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,200.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,140.25
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,183.38
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.06
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.56
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91205
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98804
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96558
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,N Current (Max),A,37.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,N Current (RMS),A,24.62
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,24.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81671
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95261
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97137
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,N Current (Min),A,30.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,N Current (Max),A,86.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,50.5
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,61.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,118.62
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94678
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87189
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85657
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (Max),A,35.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90369
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94458
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9451
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,29.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95523
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88937
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87695
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,27.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
