Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83978
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87173
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78665
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,22.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,N Current (Min),A,65.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,N Current (Max),A,131.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,92.62
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,137.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,109.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,201.12
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,130.25
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,223.75
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.37
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91028
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98819
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97427
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,N Current (Min),A,7.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,N Current (Max),A,34.75
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,N Current (RMS),A,22.75
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,26.38
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.06
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84854
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95673
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97388
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,N Current (Min),A,28.5
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,N Current (Max),A,90.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,51.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,44.12
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,60.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,123.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.75
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95111
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90497
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93417
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86764
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94195
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95663
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83197
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86767
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78164
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86172
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70721
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,N Current (Min),A,64.5
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,N Current (Max),A,125.12
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,98.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,134.5
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,120.88
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,192.12
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,130.12
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,221.62
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.19
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90329
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99005
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9794
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,N Current (Min),A,10.38
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,N Current (Max),A,40.88
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,N Current (RMS),A,25.38
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,26.75
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.19
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8822
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95862
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96814
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,N Current (Min),A,28.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,N Current (Max),A,65.62
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,42.38
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,42.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,97.38
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.88
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,53.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,81.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.88
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87002
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95209
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (Max),A,13.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89248
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94546
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95364
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88498
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85092
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.81
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.94
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73935
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82248
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72644
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,7.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,N Current (Min),A,61.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,N Current (Max),A,92.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.38
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,104.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,169.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,181.12
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,124.25
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,169.38
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.25
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94107
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95779
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98373
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,N Current (Min),A,8.38
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,N Current (Max),A,21.75
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.38
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.43
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.94
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8389
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93008
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94183
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,N Current (Min),A,26.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,N Current (Max),A,47.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,33.25
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,50.25
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.38
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92679
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87332
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93121
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (Max),A,10.38
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88229
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89813
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9552
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
