Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93201
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95273
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87311
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88031
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93674
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,12.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,6.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,N Current (Min),A,66.38
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,N Current (Max),A,90.75
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,94.5
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,144.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,105.12
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,171.5
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,124.62
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,160.5
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92715
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96039
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97357
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,N Current (Min),A,7.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,N Current (Max),A,20.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,N Current (RMS),A,9.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.75
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.56
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8407
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90335
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93851
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,N Current (Min),A,26.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,N Current (Max),A,36.5
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,30.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,49.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.31
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93954
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79046
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96381
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (Max),A,10.62
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88476
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92801
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94043
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,30.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88177
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88238
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87454
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88635
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89932
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,19.5
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,7.62
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,N Current (Min),A,67.75
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,N Current (Max),A,81.62
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,94.88
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,124.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,97.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,136.38
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,123.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,152.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92355
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95602
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96695
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,N Current (Min),A,6.75
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,N Current (Max),A,25.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,N Current (RMS),A,9.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,23.5
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.88
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,24.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88046
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90426
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93423
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,N Current (Min),A,24.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,N Current (Max),A,41.88
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.62
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.43
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95999
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80639
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (Max),A,10.75
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88318
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89252
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94247
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,33.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8818
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92084
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88052
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,28.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90491
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,7.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,N Current (Min),A,65.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,N Current (Max),A,81.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,92.5
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,148.75
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,95.5
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,124.88
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,152.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.25
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90237
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9631
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97943
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,N Current (Min),A,6.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,N Current (Max),A,21.12
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.12
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.5
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84201
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90726
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94369
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,N Current (Min),A,24.75
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,N Current (Max),A,44.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,31.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.31
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88711
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92834
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (Max),A,9.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
