Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90164
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86172
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95303
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89374
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94003
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87347
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,27.75
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85119
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9444
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,11.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,5.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,N Current (Min),A,63.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,N Current (Max),A,87.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.25
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,156.5
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,129.88
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,154.38
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.81
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.19
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85089
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94549
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9707
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,N Current (Max),A,17.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,N Current (RMS),A,10.12
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,20.25
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.12
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,25.62
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.69
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91101
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90881
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92438
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,N Current (Min),A,23.25
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,N Current (Max),A,48.62
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.25
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.62
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95618
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86676
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91586
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (Max),A,10.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88272
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82757
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91882
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88928
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90375
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,19.88
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89743
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92264
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,N Current (Min),A,64.62
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,N Current (Max),A,91.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,92.75
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,136.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,94.12
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,120.75
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,158.5
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97848
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94626
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9729
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,N Current (Min),A,7.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,N Current (Max),A,13.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,N Current (RMS),A,8.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,17.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91446
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90399
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93722
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,N Current (Min),A,24.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,N Current (Max),A,36.38
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,28.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95267
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8269
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88894
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (Min),A,2.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (Max),A,5.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87646
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85003
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,22.38
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85574
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89343
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,19.75
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85354
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90481
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,7.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,5.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,N Current (Min),A,67.38
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,N Current (Max),A,81.75
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,113.62
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,141.38
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,95.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,113.62
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,118.75
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,145.5
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86218
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92755
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93994
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,N Current (Min),A,6.25
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,N Current (Max),A,17.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.75
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.25
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.19
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.06
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87716
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88644
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93719
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,N Current (Min),A,24.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,N Current (Max),A,42.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,31.75
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
