Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95618
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8089
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96234
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (Max),A,7.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8775
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90066
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95166
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84552
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,36.5
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.94
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95538
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8548
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,N Current (Min),A,62.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,N Current (Max),A,84.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,104.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,154.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,98.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,152.12
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,117.5
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,140.38
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88009
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92892
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94754
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,N Current (Min),A,5.62
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,N Current (Max),A,15.38
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.25
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,21.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.81
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.06
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95932
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89627
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.949
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,N Current (Min),A,27.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,N Current (Max),A,52.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.12
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,52.25
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,86.38
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9469
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72607
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93902
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (Max),A,21.25
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86963
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87518
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95776
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,51.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94757
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8779
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95233
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,30.25
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,N Current (Min),A,62.12
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,N Current (Max),A,90.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,117.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,181.12
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,114.88
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,143.75
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,118.38
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,185.25
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93616
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94061
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9577
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,N Current (Min),A,6.12
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,N Current (Max),A,16.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,N Current (RMS),A,8.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.12
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,12.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9628
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89761
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94162
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,N Current (Min),A,28.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,N Current (Max),A,48.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,63.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,79.12
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.12
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,50.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95496
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79095
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94296
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (Max),A,5.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90265
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87887
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94635
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92798
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90597
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94287
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,N Current (Min),A,62.12
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,N Current (Max),A,90.12
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,124.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,190.75
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,118.12
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,143.88
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,121.62
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,170.12
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92212
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9292
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97668
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,N Current (Min),A,6.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,N Current (Max),A,20.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,N Current (RMS),A,9.75
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,23.62
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
