Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95789
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91751
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95685
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,N Current (Min),A,30.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,N Current (Max),A,60.12
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,42.75
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,94.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,55.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,91.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.56
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94446
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89184
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (Max),A,11.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94717
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,78.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9483
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93475
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95163
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,26.62
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94604
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,N Current (Min),A,77.12
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,N Current (Max),A,131.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,142.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,254.5
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,122.25
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,163.62
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,143.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,184.38
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9761
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92813
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98791
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,N Current (Min),A,6.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,N Current (Max),A,19.75
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,N Current (RMS),A,10.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96771
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91904
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95004
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,N Current (Min),A,35.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,N Current (Max),A,62.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,44.38
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,61.62
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,100.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,53.12
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94617
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90408
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93857
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95145
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,93.75
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94745
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94479
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9523
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89895
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,N Current (Min),A,82.38
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,N Current (Max),A,118.62
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,153.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,251.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,127.25
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,169.12
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,153.75
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,204.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,13.19
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90027
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95007
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98825
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,N Current (Max),A,21.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,N Current (RMS),A,12.38
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,30.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96231
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91861
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94293
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,N Current (Min),A,34.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,N Current (Max),A,51.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,40.38
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,57.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,84.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,53.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.62
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93179
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79364
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91305
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (Max),A,8.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88278
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96368
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96368
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94018
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94846
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93722
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87152
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,N Current (Min),A,82.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,N Current (Max),A,99.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,143.75
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,197.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,132.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,172.25
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,209.12
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,9.56
