Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9462
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97482
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99051
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,N Current (Min),A,6.62
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,N Current (Max),A,21.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96262
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92496
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93817
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,N Current (Min),A,33.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,N Current (Max),A,63.62
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,44.62
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,51.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.88
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.38
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,52.38
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.12
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.69
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75744
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94476
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84436
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96527
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96304
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,36.88
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94861
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81781
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,N Current (Min),A,83.12
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,N Current (Max),A,107.62
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,145.62
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,211.88
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,151.25
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,202.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,157.75
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,220.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.81
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92462
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95471
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98856
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,N Current (Min),A,7.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,N Current (Max),A,43.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94781
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90295
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95856
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,N Current (Min),A,33.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,N Current (Max),A,56.62
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,41.62
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,49.62
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.25
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,64.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,56.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,92.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95419
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88934
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (Max),A,11.25
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8566
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94281
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95145
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93854
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8714
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,N Current (Min),A,88.25
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,N Current (Max),A,138.88
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.12
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,140.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,197.75
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,130.12
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,180.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,191.38
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,258.5
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94708
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97668
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99768
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,N Current (Min),A,22.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,N Current (Max),A,52.88
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,N Current (RMS),A,39.25
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,64.12
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,54.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.5
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.56
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98224
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88025
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96985
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,N Current (Min),A,41.88
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,N Current (Max),A,102.5
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,69.12
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,152.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.88
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,68.5
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,93.25
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93573
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86603
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (Max),A,8.75
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92264
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94095
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,43.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96219
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96326
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94897
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87167
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,24.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
