Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,N Current (Min),A,85.88
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,N Current (Max),A,137.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,171.12
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,280.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,137.25
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,204.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,208.38
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,254.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91098
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9635
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98465
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,N Current (Min),A,7.5
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,N Current (Max),A,53.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.94
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9487
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90192
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96381
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,N Current (Min),A,38.12
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,N Current (Max),A,76.12
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,49.5
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,120.25
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.38
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,68.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,89.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.5
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9328
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95578
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (Max),A,13.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95828
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9631
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94403
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,49.38
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93491
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96094
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,43.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93771
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89575
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,N Current (Min),A,87.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,N Current (Max),A,121.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,140.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,248.62
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,131.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,196.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,180.25
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,239.62
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90634
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95575
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98306
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,N Current (Max),A,19.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,N Current (RMS),A,11.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94272
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92496
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95795
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,N Current (Min),A,37.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,N Current (Max),A,51.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,104.12
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,46.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,62.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,87.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95752
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90692
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93381
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (Max),A,8.12
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94119
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94797
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,53.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94519
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92273
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,9.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,N Current (Min),A,87.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,N Current (Max),A,120.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,141.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,235.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,138.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,213.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,180.38
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,252.88
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.81
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96567
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96353
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98614
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,N Current (Min),A,7.5
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,N Current (Max),A,20.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,N Current (RMS),A,10.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.5
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,26.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94998
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94101
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97876
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,N Current (Min),A,39.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,N Current (Max),A,85.12
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,57.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,101.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,48.5
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,78.25
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,126.25
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.25
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96405
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88818
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94571
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (Max),A,18.38
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93222
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,51.12
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9303
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
