Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94803
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93332
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,N Current (Min),A,93.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,N Current (Max),A,142.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,154.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,243.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,137.62
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,189.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,209.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,272.5
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96994
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97809
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9855
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,N Current (Min),A,7.5
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,N Current (Max),A,35.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,N Current (RMS),A,17.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94217
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93725
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98044
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,N Current (Min),A,38.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,N Current (Max),A,97.38
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,67.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,75.12
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.38
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,65.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,65.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,151.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95581
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8912
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95438
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (Max),A,9.88
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93915
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,85.25
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.12
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9295
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,59.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92621
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,17.12
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,N Current (Min),A,114.25
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,N Current (Max),A,202.5
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,152.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,157.38
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,216.88
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,147.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,277.88
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,255.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,363.62
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.75
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.69
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87387
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94601
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99057
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,N Current (Max),A,54.38
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.88
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.88
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9892
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97147
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98325
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,30.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,69.38
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,47.75
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,62.38
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,148.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,109.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,124.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89642
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94723
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,11.75
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96487
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91861
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,70.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,45.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96164
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,37.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92505
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,17.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,11.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,N Current (Min),A,96.38
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,N Current (Max),A,178.75
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,197.5
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,346.62
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,142.25
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,229.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,222.5
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,357.88
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.88
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88208
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96112
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99661
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,N Current (Min),A,36.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,N Current (Max),A,74.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,55.62
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,22.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,88.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.62
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98178
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97974
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98257
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,30.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,61.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,41.62
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,71.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,147.25
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.12
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,76.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,116.62
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.25
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,76.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,125.12
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90222
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93948
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,11.62
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96219
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,71.12
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,44.25
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
