Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92599
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89551
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,16.62
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,N Current (Min),A,99.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,N Current (Max),A,160.5
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,200.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,312.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,184.38
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,256.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,274.75
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,344.12
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.19
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8768
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97723
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99597
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,N Current (Min),A,41.75
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,N Current (Max),A,68.62
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,53.62
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.5
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,85.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.38
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98431
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96585
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,33.5
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,68.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,45.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,70.75
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,124.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,60.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,109.75
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.38
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,124.75
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.62
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92523
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93158
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,12.88
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96124
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,33.88
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,74.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94662
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95731
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9436
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,N Current (Min),A,115.5
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,N Current (Max),A,182.88
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,187.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,264.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,195.12
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,255.62
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,292.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,373.25
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.62
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95425
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99136
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,N Current (Min),A,36.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,N Current (Max),A,64.62
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,52.12
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,66.62
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,91.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9863
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93845
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96515
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,35.12
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,79.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,56.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,84.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,127.75
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.75
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,79.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,63.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,99.75
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90524
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,17.12
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,83.62
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,99.62
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92999
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90982
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,26.62
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,N Current (Min),A,102.62
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,N Current (Max),A,180.12
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,226.25
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,307.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.62
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,201.75
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,314.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.62
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,297.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,372.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9173
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9906
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9971
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,N Current (Min),A,37.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,N Current (Max),A,80.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,59.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,66.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,101.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98676
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94995
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97589
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,43.88
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,79.25
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,57.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,86.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,139.25
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,52.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.25
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,87.5
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,120.88
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93228
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
