Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,98.25
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,148.5
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,76.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92837
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93481
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,N Current (Min),A,99.12
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,N Current (Max),A,145.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,226.62
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,395.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,248.88
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,343.88
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,291.75
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,356.25
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.31
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93912
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99292
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99631
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,N Current (Min),A,27.62
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,N Current (Max),A,59.62
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,46.62
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,64.5
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,77.62
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97742
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93414
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96738
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,42.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,77.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,57.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,69.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,125.25
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.75
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,52.75
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,70.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,75.62
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,116.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92505
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94638
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,27.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,77.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,49.75
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,49.62
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93668
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,20.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,N Current (Min),A,99.75
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,N Current (Max),A,150.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,274.5
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,353.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.88
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,230.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,306.38
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,263.75
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,374.62
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.62
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.31
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91879
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98859
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,N Current (Min),A,32.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,N Current (Max),A,63.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,46.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,56.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,81.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98343
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95117
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98514
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,49.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,82.5
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,64.5
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,131.62
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.62
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.62
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,101.5
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,136.62
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94067
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93594
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,33.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,76.25
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,54.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,N Current (Min),A,105.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,N Current (Max),A,160.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,130.25
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,257.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,349.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,230.38
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,313.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,319.62
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,396.12
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.75
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90298
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98587
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,N Current (Min),A,27.25
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,N Current (Max),A,56.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,44.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,73.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.88
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9877
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95862
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97635
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,40.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,90.88
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,61.75
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,81.88
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,147.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.75
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,56.75
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,85.75
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.25
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,85.25
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,120.75
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
