Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87756
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90817
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,17.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,76.25
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.12
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95657
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,N Current (Min),A,99.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,N Current (Max),A,151.88
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,270.75
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,389.25
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,217.25
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,310.5
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,279.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,360.88
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.88
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.44
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90652
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98703
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,N Current (Min),A,26.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,N Current (Max),A,58.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,45.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.75
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98489
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97974
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,39.25
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,80.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,53.12
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,72.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,156.38
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,71.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,136.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.25
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,81.12
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,133.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95019
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93622
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,61.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.38
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,39.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95544
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,N Current (Min),A,101.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,N Current (Max),A,164.62
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,120.38
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,230.62
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,379.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,256.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,369.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,284.5
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,348.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.94
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93707
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99048
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99661
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,N Current (Min),A,36.25
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,N Current (Max),A,60.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,51.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.88
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,66.88
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,76.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98041
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96475
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.974
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,40.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,63.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,47.88
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,75.5
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,113.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,62.88
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,111.5
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,75.62
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,119.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.88
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93628
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96182
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,83.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,53.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,139.75
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88382
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,N Current (Min),A,106.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,N Current (Max),A,164.12
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.25
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,233.62
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,343.38
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,215.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,365.62
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,276.5
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,367.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93307
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99188
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,N Current (Min),A,31.75
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,N Current (Max),A,69.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,52.5
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.5
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,56.75
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,86.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.75
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
