Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99054
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97339
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98035
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,41.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,92.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,63.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,74.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,169.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,67.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,111.25
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.25
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,91.75
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,132.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9299
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92123
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,15.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,81.5
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,46.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9523
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9035
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,N Current (Min),A,107.75
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,N Current (Max),A,165.88
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,233.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,370.25
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.88
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,217.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,331.12
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,280.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,407.38
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.62
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95187
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98437
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99591
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,N Current (Min),A,30.5
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,N Current (Max),A,63.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,50.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,64.62
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,82.88
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.38
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97906
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97949
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,40.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,65.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,47.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.88
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,116.88
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,81.5
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,137.5
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,94.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,138.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9093
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89139
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,59.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.38
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94733
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90732
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,N Current (Min),A,106.62
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,N Current (Max),A,160.88
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,244.62
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,336.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.25
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,267.88
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,348.12
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,310.38
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,410.75
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.38
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.37
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92734
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98984
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,N Current (Max),A,55.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,32.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,72.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97949
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98514
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98376
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,40.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,103.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,55.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,149.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,98.38
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,139.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,97.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,174.38
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92737
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92209
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,17.5
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,95.38
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,60.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.38
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87829
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,N Current (Min),A,103.5
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,N Current (Max),A,222.75
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,228.5
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,346.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,252.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,346.25
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.38
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,290.12
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,440.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.5
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
