Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94424
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97357
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,N Current (Min),A,11.5
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,N Current (Max),A,50.62
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,29.12
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.88
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97272
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98798
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,53.5
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,104.12
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,79.75
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.5
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,89.88
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,101.12
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,170.88
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.12
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,100.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,182.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92566
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,49.62
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,38.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,82.38
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,66.62
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.38
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93933
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8949
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,23.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,N Current (Min),A,130.88
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,N Current (Max),A,254.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,185.88
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,229.88
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,310.12
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,247.12
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,320.25
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,345.75
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,493.5
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.5
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.62
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95004
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98993
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99185
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,N Current (Min),A,12.12
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,N Current (Max),A,52.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,29.75
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,68.62
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.38
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97418
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98025
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,49.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,94.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,72.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,78.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,97.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,84.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,131.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,171.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87369
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,49.12
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95459
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,30.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,99.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,64.12
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,44.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94974
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89154
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,27.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,N Current (Min),A,111.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,N Current (Max),A,194.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,254.62
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,346.38
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,228.5
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,349.88
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,300.25
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,420.75
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.75
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96213
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98956
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99048
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,N Current (Min),A,11.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,N Current (Max),A,43.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,26.12
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97406
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9808
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98053
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,40.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,68.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,53.12
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,76.75
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,115.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.25
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,98.38
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,136.75
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.38
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,83.25
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,139.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.38
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90811
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9346
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,29.88
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,128.38
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,80.12
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,162.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91995
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94928
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
