Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,N Current (Min),A,108.5
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,N Current (Max),A,179.88
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.88
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,238.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,360.12
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.25
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,222.12
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,317.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,263.25
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,398.62
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.88
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96939
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9902
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9906
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,N Current (Min),A,14.38
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,N Current (Max),A,49.88
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.12
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99127
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97556
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98236
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,39.75
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,75.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,51.88
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,112.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,160.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,85.62
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,141.38
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.38
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,90.12
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,155.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89572
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9451
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,15.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95679
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,38.62
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,87.38
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.38
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,76.12
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93555
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93643
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,N Current (Min),A,107.38
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,N Current (Max),A,204.75
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.75
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,307.75
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,398.62
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,219.12
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,325.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,302.25
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,439.5
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93289
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99313
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9888
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,N Current (Max),A,49.12
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.12
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99136
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97082
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98874
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,39.38
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,83.75
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,61.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,92.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,161.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.75
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,74.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,125.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,94.12
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,166.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93909
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91672
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,82.12
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,52.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,46.12
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,85.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,63.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93838
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,N Current (Min),A,108.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,N Current (Max),A,177.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,300.62
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,395.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.75
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,229.5
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,337.75
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,316.12
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,415.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.88
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94116
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97702
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98572
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,N Current (Max),A,41.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,24.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98825
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97604
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99103
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,39.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,90.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,59.75
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,92.75
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,120.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.62
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,74.88
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,147.75
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.75
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,97.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,160.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93423
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94321
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,82.88
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,88.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
