Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95077
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,34.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,N Current (Min),A,100.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,N Current (Max),A,203.62
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.88
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,319.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,413.5
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,224.25
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,361.12
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,293.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,428.88
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.38
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.81
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93277
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97827
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98614
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,N Current (Max),A,30.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,21.75
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.983
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,37.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,68.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,46.12
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,97.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,126.12
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,91.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,149.5
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.75
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,106.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,146.62
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93332
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,17.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,85.12
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,169.12
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95337
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,N Current (Min),A,104.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,N Current (Max),A,187.5
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,319.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,445.5
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.25
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,253.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,408.62
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.38
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,322.88
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,417.12
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91254
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98248
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98178
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,N Current (Max),A,31.38
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,22.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,17.62
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.38
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98718
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97638
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,41.5
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,85.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,56.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,77.38
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,133.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,72.5
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,134.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,106.62
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,164.12
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.5
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93594
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,16.62
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,43.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,98.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,68.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,105.88
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,159.5
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.88
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,64.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,N Current (Min),A,102.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,N Current (Max),A,193.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.38
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,310.5
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,419.5
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.62
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,242.25
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,358.5
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,304.88
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,421.88
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.12
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.31
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.69
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94568
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98624
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98355
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,N Current (Min),A,11.5
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,N Current (Max),A,36.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,18.12
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9852
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98123
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98502
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,42.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,85.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,56.62
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,77.88
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,115.5
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,74.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,147.12
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.88
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,100.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,152.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.62
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93234
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,12.5
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,85.62
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,148.12
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
