Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,51.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,N Current (Min),A,102.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,N Current (Max),A,155.12
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.88
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,254.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,363.88
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,268.75
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,366.38
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.12
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,282.5
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,385.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.06
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94543
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98758
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9808
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,N Current (Min),A,12.25
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,N Current (Max),A,39.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,21.25
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98267
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98791
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,44.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,140.12
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,79.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,64.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,145.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.62
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,100.25
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,183.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,137.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,117.12
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,221.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,163.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93097
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,36.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,97.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94409
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,N Current (Min),A,108.12
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,N Current (Max),A,282.75
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,180.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,229.12
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,335.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,278.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,398.38
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.88
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,282.25
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,543.62
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.12
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91202
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98981
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97388
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,N Current (Max),A,48.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,24.25
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.12
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9931
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99069
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,37.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,108.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,68.88
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,93.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,166.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,119.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,182.88
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,152.12
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,155.25
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,208.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,184.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.56
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91751
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,45.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,72.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,N Current (Min),A,119.25
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,N Current (Max),A,234.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,168.38
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,246.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,353.88
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,286.5
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,404.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.25
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,382.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,500.62
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93484
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99335
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98135
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,N Current (Max),A,49.75
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,35.25
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,73.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98822
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99008
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,36.88
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,95.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,58.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,90.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,152.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.12
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,96.25
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,206.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,144.12
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,121.75
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,193.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,148.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97961
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88101
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
