Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93164
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,N Current (Min),A,110.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,N Current (Max),A,205.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.12
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,258.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,352.75
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.62
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,262.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,429.88
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.25
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,326.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,460.38
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.94
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95319
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97168
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97201
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,N Current (Max),A,29.12
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.62
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98846
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98627
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98108
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,38.25
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,69.38
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,50.38
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,83.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,135.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,93.12
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,153.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.62
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,79.38
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,147.25
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9202
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,53.25
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,105.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.62
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94681
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94839
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,N Current (Min),A,104.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,N Current (Max),A,190.38
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,280.12
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,377.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,228.62
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,348.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.75
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,268.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,392.88
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.44
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.06
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93701
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9769
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9873
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,N Current (Max),A,39.62
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,23.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9848
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,37.5
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,73.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,50.5
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,81.75
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,130.12
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,97.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,155.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,91.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,168.5
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88266
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93375
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,16.62
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,61.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.75
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,N Current (Min),A,105.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,N Current (Max),A,133.75
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.75
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,294.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,371.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,274.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,347.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,258.25
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,385.12
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.38
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.38
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9342
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9827
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98486
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,N Current (Min),A,11.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,N Current (Max),A,34.75
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98935
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98901
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,36.25
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,61.38
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,47.12
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,87.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,134.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.25
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,107.25
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,162.5
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.12
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,100.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,157.25
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
