Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94934
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94244
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,19.25
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,87.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95682
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,N Current (Min),A,106.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,N Current (Max),A,142.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.88
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,274.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,402.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.25
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,279.38
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,368.5
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,267.12
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,397.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.38
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93326
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,N Current (Min),A,20.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,N Current (Max),A,67.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,44.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,85.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99005
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98834
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,37.12
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,77.88
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,49.38
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,94.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,172.12
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,95.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,144.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.38
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,91.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,164.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89004
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,47.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97516
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,104.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.88
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,N Current (Min),A,103.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,N Current (Max),A,150.62
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,307.25
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,403.88
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.12
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,277.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,395.5
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.12
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,321.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,440.88
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.12
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97107
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98038
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9942
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,N Current (Max),A,61.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,35.62
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,86.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98776
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99344
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,36.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,119.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,67.12
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,76.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,161.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,120.62
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,209.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,159.62
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,96.5
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,139.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94485
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95019
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85467
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,40.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,103.12
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,69.5
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.38
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95108
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,N Current (Min),A,100.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,N Current (Max),A,150.62
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.88
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,300.38
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,416.38
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.75
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,291.5
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,438.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.38
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,278.12
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,410.25
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.38
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.62
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97043
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97967
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98547
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,N Current (Min),A,11.5
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,N Current (Max),A,28.5
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,18.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.12
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
