Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99301
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99329
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98596
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,38.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,93.12
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,52.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,109.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,162.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.62
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,127.38
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,197.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,98.12
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,142.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.12
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.18
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.69
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91269
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94501
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90268
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,63.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96808
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,97.12
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,44.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,N Current (Min),A,103.12
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,N Current (Max),A,141.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,304.88
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,411.62
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,286.5
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,420.12
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,262.75
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,404.62
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.25
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91522
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.979
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,N Current (Max),A,33.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98911
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98737
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98264
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,38.12
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,80.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,50.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,84.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,157.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,93.62
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,186.25
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,98.12
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,134.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9194
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93558
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96893
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,26.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,74.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,63.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96039
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,N Current (Min),A,110.12
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,N Current (Max),A,163.75
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.62
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,261.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,366.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.38
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,273.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,427.38
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.88
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,315.5
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,409.25
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97214
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97592
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98892
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,N Current (Min),A,9.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,N Current (Max),A,25.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,N Current (RMS),A,15.5
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L3 Current (Min),A,23.38
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L3 Current (Max),A,33.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L3 Current (RMS),A,25.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L2 Current (Min),A,15.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L2 Current (Max),A,46.75
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L2 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L1 Current (Max),A,46.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,6,L1 Current (RMS),A,34.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99289
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98553
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98773
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L2 Active Power,kW,30.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,N Current (Min),A,36.38
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,N Current (Max),A,73.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,N Current (RMS),A,47.12
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L3 Current (Min),A,99.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L3 Current (Max),A,181.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L3 Current (RMS),A,129.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L2 Current (Min),A,97.5
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L2 Current (Max),A,163.12
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L2 Current (RMS),A,124.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L1 Current (Min),A,105.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L1 Current (Max),A,163.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,5,L1 Current (RMS),A,133.38
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93542
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,N Current (Min),A,4.75
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,N Current (Max),A,31.5
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,N Current (RMS),A,11.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L3 Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L3 Current (Max),A,7.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L2 Current (Min),A,5.5
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L2 Current (Max),A,25.38
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L1 Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L1 Current (Max),A,36.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,N Current (Min),A,23.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,N Current (Max),A,60.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,N Current (RMS),A,39.62
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L3 Current (Min),A,65.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L3 Current (Max),A,99.75
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L3 Current (RMS),A,81.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L2 Current (Min),A,27.5
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L2 Current (Max),A,55.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L2 Current (RMS),A,44.12
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L1 Current (Min),A,45.5
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L1 Current (Max),A,87.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,3,L1 Current (RMS),A,70.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,N Current (Min),A,22.12
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,N Current (Max),A,49.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,N Current (RMS),A,29.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L3 Current (Min),A,49.62
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L3 Current (Max),A,84.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L3 Current (RMS),A,64.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L2 Current (Min),A,59.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L2 Current (Max),A,98.62
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L2 Current (RMS),A,76.75
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L1 Current (Min),A,42.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L1 Current (Max),A,89.38
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,2,L1 Current (RMS),A,61.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,N Current (Min),A,82.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,N Current (Max),A,29.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L3 Current (Min),A,12.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L3 Current (Max),A,16.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L2 Current (Min),A,27.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L2 Current (Max),A,97.75
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L1 Current (Min),A,16.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L1 Current (Max),A,41.12
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L3 Active Power,kW,77.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L2 Active Power,kW,77.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L1 Active Power,kW,81.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,N Current (Min),A,102.62
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,N Current (Max),A,160.88
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,N Current (RMS),A,118.75
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L3 Current (Min),A,285.62
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L3 Current (Max),A,380.12
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L3 Current (RMS),A,319.62
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L2 Current (Min),A,266.5
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L2 Current (Max),A,430.12
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L2 Current (RMS),A,322.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L1 Current (Min),A,281.25
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L1 Current (Max),A,401.5
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,busbar,,L1 Current (RMS),A,337.38
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T18:20:04.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
