Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96051
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98029
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99286
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,N Current (Min),A,10.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,N Current (Max),A,38.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,20.25
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98465
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98642
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,36.88
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,69.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,47.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.62
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,144.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.88
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,94.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,147.88
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,108.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,148.12
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.44
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92361
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,65.25
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,59.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,80.12
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,N Current (Min),A,101.62
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,N Current (Max),A,153.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.38
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,240.88
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,334.12
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.12
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,313.12
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,429.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.12
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,273.5
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,348.62
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.88
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.31
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9603
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97613
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99106
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,N Current (Min),A,9.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,N Current (Max),A,26.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,15.38
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.25
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98984
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98654
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9801
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,35.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,64.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,44.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,85.62
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,154.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,98.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,147.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.62
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,90.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,138.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.62
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89807
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91913
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92413
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,23.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,64.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,91.38
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.25
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.38
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,47.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,N Current (Min),A,100.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,N Current (Max),A,169.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.38
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,253.25
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,363.25
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,310.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,444.75
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.25
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,282.5
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,371.12
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.62
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98193
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97391
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98242
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,N Current (Max),A,23.25
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.88
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98795
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98807
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97739
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,35.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,73.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,53.25
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,68.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,147.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,88.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,159.88
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.5
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,75.12
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,143.12
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.12
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93625
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.802
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91745
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,18.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,47.12
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,80.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90179
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
