Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,N Current (Min),A,94.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,N Current (Max),A,149.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.25
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,240.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,342.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,256.12
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,379.88
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,229.38
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,360.88
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97104
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97543
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97964
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,N Current (Min),A,9.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,N Current (Max),A,29.5
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,16.38
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99307
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99039
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97144
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,37.88
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,89.75
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,61.12
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,106.5
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,162.12
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,96.88
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,165.38
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.62
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,71.5
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,125.12
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.62
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93259
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86297
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92294
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,14.75
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96091
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.62
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84808
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,N Current (Min),A,92.75
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,N Current (Max),A,128.12
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.75
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,247.75
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,342.38
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,261.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,359.38
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.38
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,227.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,333.5
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.87
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94876
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9848
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98187
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,N Current (Max),A,27.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,15.38
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9837
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99115
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97855
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,36.5
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,84.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,53.5
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,62.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,175.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,84.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,161.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,128.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.88
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.13
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91708
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88211
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94186
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,24.88
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95917
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97247
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,69.38
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9444
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,31.62
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,N Current (Min),A,92.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,N Current (Max),A,129.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,207.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,347.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,220.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,318.75
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,224.88
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,308.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96893
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99106
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,N Current (Max),A,27.62
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.62
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97543
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98981
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98691
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,38.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,83.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,55.75
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.62
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,114.88
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.12
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,90.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,147.12
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.25
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,93.88
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,155.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.12
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93753
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88943
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,23.62
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95383
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94122
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,75.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.12
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,68.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
