Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93771
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92404
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,N Current (Min),A,89.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,N Current (Max),A,156.88
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.25
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,182.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,255.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,233.88
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,356.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.25
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,227.38
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,322.5
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98071
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98383
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9834
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,N Current (Max),A,26.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,13.25
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96539
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97729
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99081
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,42.62
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,102.25
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,70.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,100.75
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.75
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,67.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,112.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.62
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,111.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,171.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.62
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93579
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88537
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,16.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95804
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96316
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,67.75
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83319
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90204
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,56.62
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,N Current (Min),A,103.25
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,N Current (Max),A,171.25
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.75
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,181.5
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,251.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,258.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,364.62
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.12
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,251.25
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,337.38
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.62
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,9.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96045
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97281
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96997
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,N Current (Max),A,23.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97507
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98123
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98572
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,31.5
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,90.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,51.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,54.88
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,110.38
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.88
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,62.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,133.62
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,83.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,151.62
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9342
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95355
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95248
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94949
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96606
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,81.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86172
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,N Current (Min),A,89.88
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,N Current (Max),A,186.62
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.38
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,175.38
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,270.5
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,220.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,316.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,211.5
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,334.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9584
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96747
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96426
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,N Current (Max),A,25.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,14.62
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.75
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.62
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93402
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96106
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98901
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,35.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,130.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,81.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,110.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.62
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,92.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,169.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94549
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89941
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95557
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,12.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95319
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,35.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
