Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96231
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,47.5
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78512
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,N Current (Min),A,92.62
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,N Current (Max),A,183.5
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,131.75
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,254.75
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,186.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,247.62
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,219.12
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,316.38
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.75
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.32
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94061
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96426
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9794
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,N Current (Min),A,9.75
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,N Current (Max),A,26.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,15.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95486
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96133
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98648
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,37.62
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,123.12
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,70.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.25
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,107.25
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.12
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.75
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,87.25
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,164.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92798
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91781
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94525
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97372
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,47.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96011
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.07
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8547
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,N Current (Min),A,107.12
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,N Current (Max),A,203.25
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.62
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,139.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,228.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,171.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,248.5
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,266.62
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,345.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.88
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.31
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91147
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9722
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98233
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,N Current (Min),A,9.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,N Current (Max),A,26.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,15.88
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98694
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96878
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98993
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,49.38
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,96.88
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,68.62
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.38
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,147.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.88
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,53.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,78.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,107.12
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,166.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92837
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88489
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,17.38
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93481
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,44.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76953
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,25.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,N Current (Min),A,92.12
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,N Current (Max),A,188.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,176.75
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,254.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,173.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,226.12
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,260.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,361.5
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.25
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.69
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97671
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96759
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98093
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,N Current (Min),A,9.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,N Current (Max),A,23.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,12.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97137
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97665
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99042
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,36.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,108.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,69.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,120.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,58.12
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,98.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,93.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,173.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.62
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92456
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85876
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
