Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95438
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96188
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.794
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,25.62
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,N Current (Min),A,87.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,N Current (Max),A,161.62
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,147.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,244.25
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,163.62
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,244.38
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,245.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,322.88
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.75
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97235
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91937
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98325
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,N Current (Max),A,30.25
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,16.25
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92667
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98346
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98581
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,37.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,103.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,73.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,63.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,125.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,153.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.44
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92978
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82467
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,16.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96658
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,62.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.25
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75247
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,N Current (Min),A,79.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,N Current (Max),A,167.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,166.5
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,246.25
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,185.62
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,272.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,225.38
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,335.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9779
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94171
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99152
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,N Current (Min),A,11.62
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,N Current (Max),A,34.75
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,23.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97604
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98303
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,31.88
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,129.38
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,74.62
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,61.5
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,96.62
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,69.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,128.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,78.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,198.38
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.88
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9418
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81051
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,37.88
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,63.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82773
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,25.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,N Current (Min),A,78.62
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,N Current (Max),A,183.75
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.75
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,182.62
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,284.75
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,188.75
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,276.25
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,204.62
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,363.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.94
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95453
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97009
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,N Current (Min),A,15.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,N Current (Max),A,51.88
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,32.25
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,75.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95785
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9794
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97385
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,31.12
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,71.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,117.88
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.88
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,64.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,107.5
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,64.88
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,127.25
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.63
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
