Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.44
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95581
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8772
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,16.5
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,54.88
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,54.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85553
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,N Current (Min),A,80.62
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,N Current (Max),A,167.88
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.62
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,164.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,274.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,186.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,326.5
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,214.38
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,342.62
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.75
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9675
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95099
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99277
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,N Current (Max),A,30.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,17.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94528
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98163
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97546
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,30.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,70.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,50.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,90.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,66.25
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,125.38
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,57.5
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,130.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.12
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.69
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96573
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93567
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,53.5
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93002
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88119
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,N Current (Min),A,81.38
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,N Current (Max),A,156.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.25
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,158.75
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,246.5
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,185.38
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,287.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,211.38
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,355.62
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96011
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92474
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98007
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,N Current (Max),A,23.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,12.25
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.38
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95282
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97284
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95978
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,31.25
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,55.5
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,49.38
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.5
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,59.25
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.62
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,55.5
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,82.38
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92618
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91858
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,16.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95608
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95846
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95135
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.56
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82281
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93277
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,N Current (Min),A,78.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,N Current (Max),A,133.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,153.62
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,216.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,156.5
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,228.12
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,206.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,290.88
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95673
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9281
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97656
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,N Current (Min),A,8.25
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,N Current (Max),A,22.88
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,14.38
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.88
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,11.88
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.12
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
