Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95514
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96921
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9606
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,30.62
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,46.38
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,77.88
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.88
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,57.12
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,86.12
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.25
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,55.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,90.62
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.25
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94318
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93048
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,27.38
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95511
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94757
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94644
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,67.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.81
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90668
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92996
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,N Current (Min),A,78.88
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,N Current (Max),A,137.38
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.62
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,158.62
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,219.62
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,143.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,223.12
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,203.25
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,283.75
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94553
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96088
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98434
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,N Current (Max),A,28.12
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,13.38
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9523
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96872
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96249
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,29.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,68.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,37.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.12
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,51.38
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,90.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,57.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,107.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.12
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97113
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92465
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95697
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95612
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92142
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,72.62
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82074
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90051
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,N Current (Min),A,81.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,N Current (Max),A,151.62
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,155.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,206.88
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,143.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,227.75
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,205.38
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,310.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95999
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93017
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98468
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,N Current (Max),A,27.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95612
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96616
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95737
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,28.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,72.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,46.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,125.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,57.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,49.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,101.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.75
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95926
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88562
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95059
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,43.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91312
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80581
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87048
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,N Current (Min),A,77.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,N Current (Max),A,112.62
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.88
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,159.25
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,257.5
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,162.12
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,227.75
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,176.25
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,256.25
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
