Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75497
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96057
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98743
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,N Current (Max),A,33.75
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,19.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98862
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95737
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95639
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,34.12
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,89.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,54.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,90.75
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,136.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,53.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.25
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,53.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,88.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97232
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85025
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91827
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,16.75
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,56.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91229
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,88.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,51.75
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84225
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92767
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,N Current (Min),A,76.25
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,N Current (Max),A,161.25
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.62
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,202.75
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,333.5
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,157.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,240.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,167.38
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,287.5
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-45.88
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.54308
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94507
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97357
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,N Current (Max),A,39.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,10.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98724
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96719
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95743
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,30.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,60.12
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,124.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,61.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,55.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93259
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87399
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95874
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,20.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9173
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,69.88
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83136
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82205
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93469
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,26.12
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,N Current (Min),A,75.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,N Current (Max),A,151.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,148.75
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,299.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,156.75
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,245.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,160.25
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,224.5
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-55.69
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.19161
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92422
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97284
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,N Current (Min),A,13.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,N Current (Max),A,36.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,10.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.38
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98505
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97067
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97388
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,28.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,52.25
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,38.12
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,87.12
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,104.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,58.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,97.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,68.38
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,121.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92953
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89755
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8479
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,11.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96832
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,56.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.13
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85736
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76519
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,46.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
