Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,N Current (Min),A,76.88
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,N Current (Max),A,140.88
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,185.62
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,246.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,157.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,250.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,185.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,289.38
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-68.31
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.62
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.45089
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82138
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9809
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,N Current (Min),A,10.25
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,N Current (Max),A,28.75
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,17.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,15.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,5.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.25
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98755
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96841
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9725
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,29.62
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,64.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,87.62
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,114.62
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.62
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,48.75
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,112.88
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.88
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.75
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,94.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94809
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86889
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84366
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,9.62
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91516
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,34.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,122.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,63.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,158.88
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9696
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,35.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85974
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91199
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94525
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,17.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,N Current (Min),A,80.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,N Current (Max),A,154.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.38
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,207.62
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,328.5
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,127.62
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,216.88
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,172.25
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,241.75
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-62.31
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.45263
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90652
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9902
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,N Current (Min),A,14.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,N Current (Max),A,46.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,23.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,12.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,21.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98965
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96237
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,31.75
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,59.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,45.5
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,92.25
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,118.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,49.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,83.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.88
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,69.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.88
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94653
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88815
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89453
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,10.25
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94257
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,65.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87408
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92111
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,N Current (Min),A,79.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,N Current (Max),A,129.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.38
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,193.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,273.25
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,137.88
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,206.88
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,203.75
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,271.5
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.56
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.62
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.45888
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91168
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99127
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,N Current (Min),A,11.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,N Current (Max),A,39.88
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,23.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,15.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,20.88
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9921
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97687
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,26.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,88.38
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,47.5
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,95.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,151.62
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.88
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,55.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,115.62
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,74.5
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,143.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.25
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92776
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83838
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9187
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,14.25
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,52.38
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
