Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90527
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95349
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,21.75
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,N Current (Min),A,73.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,N Current (Max),A,156.25
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.38
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,183.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,306.12
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,162.5
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,245.62
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,200.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,319.25
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-79.63
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,10.37
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.30968
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88235
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,N Current (Min),A,13.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,N Current (Max),A,41.25
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,11.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98767
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96277
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99002
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,26.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,94.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,58.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,71.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,140.62
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.75
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,48.25
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,112.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,89.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,151.75
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93179
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87817
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93756
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,16.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97754
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95862
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,61.12
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91656
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86633
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94537
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,19.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,10.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,N Current (Min),A,72.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,N Current (Max),A,153.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,174.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,276.75
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,134.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,248.38
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,215.88
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,303.12
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.25
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.31
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.3651
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88989
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98187
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,N Current (Max),A,34.62
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,18.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.5
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97797
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96582
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98889
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,37.62
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,88.38
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,59.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,61.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,50.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,87.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,99.38
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,143.25
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94934
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91894
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87384
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,12.38
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94638
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,42.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,56.25
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87723
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88205
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93021
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,N Current (Min),A,75.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,N Current (Max),A,124.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,145.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,243.12
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,142.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,224.88
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,202.88
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,276.62
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.94
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,8.13
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.01839
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76284
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90817
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,N Current (Max),A,38.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,21.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.75
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96405
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98291
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97427
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,28.88
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,74.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,46.88
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,48.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,60.38
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,133.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.88
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,55.38
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,145.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94818
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93506
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86587
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,12.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96158
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,77.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
