Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90014
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81192
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85354
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,8.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,N Current (Min),A,67.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,N Current (Max),A,121.88
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,142.38
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,251.38
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,158.38
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,219.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,159.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,273.5
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.69
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.17586
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88751
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99014
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,N Current (Min),A,10.88
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,N Current (Max),A,41.38
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,28.38
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.62
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9426
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97049
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96649
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,26.38
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,63.38
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,37.62
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,77.88
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.12
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,54.5
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,116.12
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.62
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,89.5
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.25
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94745
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87524
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93759
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94858
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,37.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,76.38
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.12
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90213
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,60.62
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94086
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60256
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88589
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,19.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,N Current (Min),A,73.88
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,N Current (Max),A,110.5
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.88
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,191.12
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,251.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,131.12
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,204.88
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,149.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,221.88
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-142.94
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,22.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.77465
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91632
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98538
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,N Current (Min),A,17.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,N Current (Max),A,51.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,33.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,15.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94406
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97021
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97372
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,24.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,64.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,40.5
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.38
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,53.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,88.12
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,64.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,104.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94876
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89935
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88986
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,20.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9693
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,80.38
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96313
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93649
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,72.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.15093
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94211
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,19.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,N Current (Min),A,69.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,N Current (Max),A,136.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.12
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,150.5
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,281.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,142.88
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,221.62
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,150.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,245.25
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-161.31
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.11171
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94131
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9736
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,N Current (Min),A,9.5
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,N Current (Max),A,47.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,24.75
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98437
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98132
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98434
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,26.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,54.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,37.75
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.38
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,129.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,70.75
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,113.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,78.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,137.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.944
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80594
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85406
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,10.88
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
