Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95987
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97272
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96091
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91608
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,58.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.06
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63268
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89071
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,23.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,N Current (Min),A,70.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,N Current (Max),A,114.88
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.88
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,167.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,307.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,154.5
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,262.38
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,173.75
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,249.12
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-165.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,20.68
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.29415
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L2 Power Factor,Unitless,0.70611
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L1 Power Factor,Unitless,0.57321
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L3 Active Power,kW,-1.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,N Current (Max),A,49.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,N Current (RMS),A,17.5
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L3 Current (Min),A,5.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L3 Current (Max),A,20.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L3 Current (RMS),A,10.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L2 Current (Max),A,53.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L2 Current (RMS),A,10.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L1 Current (Max),A,30.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,6,L1 Current (RMS),A,10.75
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95691
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98334
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9841
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,N Current (Min),A,25.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,N Current (Max),A,79.25
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,N Current (RMS),A,50.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L3 Current (Min),A,45.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L3 Current (Max),A,127.38
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L3 Current (RMS),A,68.38
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L2 Current (Min),A,60.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L2 Current (Max),A,121.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L2 Current (RMS),A,95.25
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L1 Current (Min),A,78.75
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L1 Current (Max),A,142.38
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,5,L1 Current (RMS),A,109.5
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95303
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86658
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86392
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,N Current (Max),A,9.38
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,N Current (RMS),A,4.75
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L3 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L3 Current (Max),A,10.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L2 Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L2 Current (Max),A,12.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L1 Current (Min),A,2.75
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L1 Current (Max),A,10.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,N Current (Min),A,14.75
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,N Current (Max),A,64.5
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,N Current (RMS),A,29.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L3 Current (Min),A,46.25
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L3 Current (Max),A,107.25
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L3 Current (RMS),A,65.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L2 Current (Min),A,22.5
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L2 Current (Max),A,59.75
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L2 Current (RMS),A,37.75
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L1 Current (Min),A,35.25
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L1 Current (Max),A,67.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88248
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,N Current (Min),A,19.75
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,N Current (Max),A,57.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,N Current (RMS),A,41.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L3 Current (Min),A,46.38
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L3 Current (Max),A,76.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L3 Current (RMS),A,62.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L2 Current (Min),A,21.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L2 Current (Max),A,52.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L2 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L1 Current (Min),A,20.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L1 Current (Max),A,34.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91913
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91647
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87231
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,N Current (Min),A,20.5
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,N Current (Max),A,10.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L3 Current (Min),A,3.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L3 Current (Max),A,13.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L2 Current (Min),A,10.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L2 Current (Max),A,25.5
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L1 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L1 Current (Max),A,10.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L2 Active Power,kW,47.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L1 Active Power,kW,47.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,N Current (Min),A,69.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,N Current (Max),A,104.25
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,N Current (RMS),A,80.5
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L3 Current (Min),A,162.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L3 Current (Max),A,266.25
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L3 Current (RMS),A,202.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L2 Current (Min),A,157.62
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L2 Current (Max),A,230.12
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L2 Current (RMS),A,196.5
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L1 Current (Min),A,153.88
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L1 Current (Max),A,249.38
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,busbar,,L1 Current (RMS),A,197.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T12:50:02.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.75
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.12215
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95383
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92337
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,N Current (Min),A,9.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,N Current (Max),A,32.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,19.25
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,21.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95209
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96655
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96646
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,28.38
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,57.12
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,39.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.12
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,89.75
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.25
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,52.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,103.25
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.12
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,59.88
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,102.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.12
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94708
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89392
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88952
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,3.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,8.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,80.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.38
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80478
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90094
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,N Current (Min),A,72.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,N Current (Max),A,109.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,180.5
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,265.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,154.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,240.75
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,145.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,224.38
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-49.69
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.61157
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.60687
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.72955
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,N Current (Min),A,8.5
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,N Current (Max),A,38.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,20.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97781
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95459
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97812
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,28.88
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,63.62
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,45.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.25
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.25
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,92.5
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,71.88
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,116.88
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.25
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
