Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94745
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9136
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91675
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,10.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,77.88
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95874
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82547
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94424
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81335
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,N Current (Min),A,72.62
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,N Current (Max),A,130.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,159.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,291.88
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,168.25
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,242.25
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,157.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,239.25
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-59.44
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.19
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,-0.22139
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92154
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97897
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,N Current (Min),A,11.75
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,N Current (Max),A,42.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,27.12
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.75
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96649
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95019
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98062
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,29.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,71.88
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,46.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,106.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.25
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,74.88
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.88
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,119.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.12
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95334
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94723
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86102
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,2.88
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,15.5
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.918
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,55.25
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.25
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75613
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91192
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74365
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,25.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,N Current (Min),A,70.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,N Current (Max),A,104.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,178.62
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,248.75
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,168.25
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,241.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,162.88
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,254.5
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.06
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.44
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.35653
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9686
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99368
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,N Current (Min),A,15.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,N Current (Max),A,41.62
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,29.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98578
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.965
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9873
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,32.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,91.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,58.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,139.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,110.62
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,67.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,161.5
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.38
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.13
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95425
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95477
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84472
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,19.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,44.25
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.918
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77258
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78186
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72634
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,13.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,7.38
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,N Current (Min),A,74.75
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,N Current (Max),A,143.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.12
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,195.88
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,294.38
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,156.38
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,235.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,189.25
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,310.62
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-87.94
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.06
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.34646
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96713
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99515
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,N Current (Min),A,10.88
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,N Current (Max),A,45.38
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,30.12
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
