Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97745
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97208
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,36.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,95.5
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,60.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,68.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,104.5
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.12
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,61.88
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,102.38
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.38
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,102.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,164.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93985
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90765
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89203
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,2.75
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,9.5
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96872
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93918
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,59.75
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.63
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.56
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81244
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.49828
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,N Current (Min),A,76.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,N Current (Max),A,145.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.75
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,162.38
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,259.25
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,156.5
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,237.62
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,224.38
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,290.12
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.31
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84643
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94684
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99185
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,N Current (Min),A,15.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,N Current (Max),A,36.25
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,24.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.25
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93164
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92859
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9856
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,43.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,112.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,68.88
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.62
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,44.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,67.38
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.38
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,82.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,158.38
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.88
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93573
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91525
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96558
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,3.12
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,12.12
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96451
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,84.12
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,59.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95367
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,19.62
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,N Current (Min),A,96.5
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,N Current (Max),A,176.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,191.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,255.25
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,136.25
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,197.88
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,216.88
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,315.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.19
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85565
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9758
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99033
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,N Current (Min),A,18.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,N Current (Max),A,47.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,34.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9473
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94446
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,58.5
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,113.5
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,86.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.12
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.88
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,50.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.88
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,114.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,162.38
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,135.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91369
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89624
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96301
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,12.5
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94751
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,36.88
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,135.38
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,71.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,169.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95132
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,41.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95096
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,47.5
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,N Current (Min),A,121.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,N Current (Max),A,203.25
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,158.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,159.12
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,299.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,164.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,224.62
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,265.38
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,363.12
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.88
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
