Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90005
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.953
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99234
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,N Current (Min),A,18.62
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,N Current (Max),A,40.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,30.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.88
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93716
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94861
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98669
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,51.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,117.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,83.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,73.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,50.5
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,137.12
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.88
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,99.12
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,164.38
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93924
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87137
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,19.5
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96457
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,70.88
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,42.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96036
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96674
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94687
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,35.12
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,N Current (Min),A,119.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,N Current (Max),A,217.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,162.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,165.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,227.5
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,146.62
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,267.25
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,273.5
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,376.75
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.81
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88956
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95212
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,N Current (Min),A,29.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,N Current (Max),A,54.12
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,41.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.88
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.25
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95596
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,44.62
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,107.38
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,78.62
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,53.5
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,94.62
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,117.38
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,167.88
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,144.62
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.25
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,138.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.12
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95624
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89551
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,15.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94971
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,64.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94714
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,25.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,N Current (Min),A,100.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,N Current (Max),A,171.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,133.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,169.62
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,253.5
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,225.38
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,374.38
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.25
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,263.25
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,315.75
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92981
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9443
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99472
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,N Current (Min),A,19.12
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,N Current (Max),A,45.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,30.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.62
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9668
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97491
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98093
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,36.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,64.25
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,49.38
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.38
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,114.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.62
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,81.25
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,126.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,88.12
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86725
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95264
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,61.25
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94974
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,57.38
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93527
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95544
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,39.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
