Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,N Current (Min),A,99.62
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,N Current (Max),A,160.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,187.12
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,306.38
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,220.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,350.88
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.62
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,266.75
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,350.62
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95401
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96582
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,N Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,N Current (Max),A,39.88
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,26.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96323
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96817
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9754
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,37.38
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,70.62
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,48.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,54.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,109.88
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,59.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,115.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.88
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,89.62
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,112.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91772
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89212
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95001
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96768
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,55.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,65.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,46.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92938
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,45.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,N Current (Min),A,98.88
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,N Current (Max),A,176.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.62
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,187.5
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,312.38
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,206.75
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,327.62
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,262.62
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,342.38
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.07
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94434
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97916
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98785
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,N Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,N Current (Max),A,43.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,20.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96905
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96588
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98022
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,39.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,69.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,49.75
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.5
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,116.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,60.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,107.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,95.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,124.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93716
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88498
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93668
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,11.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95193
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,106.62
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,77.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88635
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,21.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,11.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,N Current (Min),A,101.62
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,N Current (Max),A,160.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,213.25
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,329.75
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,183.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,272.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,245.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,343.38
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.88
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.81
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93927
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95358
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,N Current (Min),A,9.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,N Current (Max),A,34.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,19.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97104
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97238
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97583
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,40.25
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,67.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,48.75
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,109.5
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,71.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,104.75
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.12
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,129.75
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95035
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9187
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95077
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,9.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97171
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,99.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,49.25
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,40.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
