Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90192
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93548
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,N Current (Min),A,103.88
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,N Current (Max),A,159.12
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,209.12
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,338.25
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,176.88
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,288.12
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,262.88
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,316.25
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94141
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98639
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98444
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,N Current (Max),A,45.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,28.12
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97201
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96649
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96008
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,41.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,61.38
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,47.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,69.12
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,109.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.62
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,61.62
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,133.62
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.38
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,73.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,113.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.25
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95523
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88083
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91965
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,12.38
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96167
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,43.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89108
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.927
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,12.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,N Current (Min),A,103.25
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,N Current (Max),A,140.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.62
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,235.62
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,310.38
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,196.5
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,305.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,233.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,298.88
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.38
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95697
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95279
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98431
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,N Current (Max),A,36.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,22.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9823
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96143
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96606
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,40.62
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,134.75
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,71.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,68.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,213.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,57.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,127.62
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,76.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,110.75
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8114
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88443
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,15.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93872
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94434
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,72.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,72.88
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92187
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93686
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,12.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,N Current (Min),A,111.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,N Current (Max),A,205.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,151.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,230.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,391.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,178.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,257.25
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,243.12
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,344.5
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96527
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95282
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98862
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,N Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,N Current (Max),A,39.25
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.5
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.75
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98853
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9667
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97015
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,42.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,133.25
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,72.75
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,88.75
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,214.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,140.25
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,65.88
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,102.5
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.38
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.25
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88171
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9357
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,85.12
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.5
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
