Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,59.12
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91733
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,N Current (Min),A,119.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,N Current (Max),A,213.5
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,164.12
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,263.38
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,422.5
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,196.12
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,274.88
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,282.25
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,370.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.62
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92172
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97589
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98602
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,N Current (Min),A,10.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,N Current (Max),A,43.25
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,24.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98148
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95862
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97302
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,42.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,82.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,56.88
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,86.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,148.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,62.75
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,100.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,78.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,147.75
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87979
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9314
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95889
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,52.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.25
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.25
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94061
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88446
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95731
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,N Current (Min),A,112.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,N Current (Max),A,185.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.88
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,212.88
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,319.25
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,189.62
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,271.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,263.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,383.12
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.38
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94305
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96567
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98602
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,N Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,N Current (Max),A,41.62
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,25.25
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98883
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96274
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98145
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,40.88
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,96.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,63.62
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,117.62
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,171.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,132.62
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,62.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,118.88
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.88
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.62
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,142.38
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91025
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9465
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95566
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96646
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,42.38
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96561
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89767
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93637
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,21.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,N Current (Min),A,109.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,N Current (Max),A,174.38
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,238.75
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,337.5
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.62
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,186.25
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,267.12
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,267.38
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,355.62
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.38
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95355
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96716
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99118
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,N Current (Min),A,17.5
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,N Current (Max),A,72.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,44.75
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.88
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,90.5
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.88
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98822
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96164
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98413
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,47.5
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,97.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,69.38
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,94.75
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,181.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,65.75
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,101.12
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,108.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,145.75
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.38
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89731
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92691
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,14.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
