Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,50.88
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,47.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93173
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89783
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93207
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,14.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,N Current (Min),A,125.38
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,N Current (Max),A,206.12
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,164.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,233.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,335.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,190.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,287.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,291.62
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,427.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.25
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94055
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96408
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99213
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L1 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,N Current (Max),A,47.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,N Current (RMS),A,31.25
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L3 Current (Max),A,25.62
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L3 Current (RMS),A,15.25
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L2 Current (Max),A,28.25
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L2 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L1 Current (Min),A,30.25
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L1 Current (Max),A,62.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,6,L1 Current (RMS),A,46.38
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97485
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96933
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98328
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,N Current (Min),A,43.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,N Current (Max),A,73.62
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,N Current (RMS),A,57.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L3 Current (Min),A,78.38
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L3 Current (Max),A,111.62
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L3 Current (RMS),A,91.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L2 Current (Min),A,64.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L2 Current (Max),A,110.62
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L2 Current (RMS),A,89.38
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L1 Current (Min),A,108.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L1 Current (Max),A,143.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,5,L1 Current (RMS),A,122.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87671
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90472
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,N Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,N Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,N Current (RMS),A,8.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L3 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L3 Current (Max),A,23.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L2 Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L2 Current (Max),A,11.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L1 Current (Max),A,18.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,N Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,N Current (Max),A,57.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,N Current (RMS),A,31.62
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L3 Current (Min),A,53.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L3 Current (Max),A,103.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L2 Current (Min),A,41.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L2 Current (Max),A,98.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L2 Current (RMS),A,69.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L1 Current (Min),A,39.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L1 Current (Max),A,89.5
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95151
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L3 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,N Current (Min),A,35.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,N Current (Max),A,85.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,N Current (RMS),A,60.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L3 Current (Min),A,35.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L3 Current (Max),A,62.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L2 Current (Min),A,42.5
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L2 Current (Max),A,91.62
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L2 Current (RMS),A,58.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L1 Current (Min),A,80.38
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L1 Current (Max),A,123.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,2,L1 Current (RMS),A,98.62
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93054
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,N Current (Min),A,12.62
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,N Current (Max),A,10.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L3 Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L3 Current (Max),A,19.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L2 Current (Min),A,14.75
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L2 Current (Max),A,17.25
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L1 Current (Min),A,8.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L1 Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,feeder,1,L1 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L3 Active Power,kW,59.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L2 Active Power,kW,61.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L1 Active Power,kW,84.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,N Current (Min),A,123.25
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,N Current (Max),A,192.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,N Current (RMS),A,150.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L3 Current (Min),A,219.38
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L3 Current (Max),A,289.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L3 Current (RMS),A,246.5
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L2 Current (Min),A,202.5
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L2 Current (Max),A,300.88
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L2 Current (RMS),A,253.38
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L1 Current (Min),A,308.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L1 Current (Max),A,401.12
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,busbar,,L1 Current (RMS),A,349.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T21:30:04.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93649
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96216
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98282
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,N Current (Min),A,15.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,N Current (Max),A,41.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,24.88
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,22.38
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96399
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97659
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,51.38
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,134.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,100.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,74.62
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,114.88
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,68.62
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,146.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,126.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,211.25
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,175.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83645
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88409
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,15.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,51.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96246
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,96.25
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,61.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95169
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95077
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,N Current (Min),A,135.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,N Current (Max),A,240.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,212.88
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,278.62
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,218.88
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,326.5
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.62
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,330.75
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,473.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.12
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95169
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96506
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98508
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,N Current (Min),A,15.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,N Current (Max),A,45.88
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,28.38
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.88
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96893
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9873
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98379
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,46.5
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,131.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,76.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,73.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,146.62
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.38
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,102.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,145.5
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,80.62
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,208.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.88
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
