Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94528
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9624
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,20.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,52.62
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,121.62
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,77.12
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95093
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,N Current (Min),A,115.25
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,N Current (Max),A,257.5
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,178.88
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,201.5
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,345.75
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,239.5
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,345.38
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.62
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,320.38
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,489.5
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9505
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95459
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97653
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L1 Active Power,kW,9.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,N Current (Min),A,14.88
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,N Current (Max),A,53.25
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,N Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L3 Current (Min),A,11.62
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L3 Current (Max),A,29.75
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L3 Current (RMS),A,14.75
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L2 Current (Min),A,13.12
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L2 Current (Max),A,22.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L2 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L1 Current (Min),A,25.75
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L1 Current (Max),A,65.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,6,L1 Current (RMS),A,37.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9827
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97745
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96304
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L3 Active Power,kW,30.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,N Current (Min),A,40.25
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,N Current (Max),A,85.12
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,N Current (RMS),A,59.62
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L3 Current (Min),A,82.25
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L3 Current (Max),A,155.25
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L3 Current (RMS),A,124.62
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L2 Current (Min),A,84.25
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L2 Current (Max),A,142.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L2 Current (RMS),A,102.5
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L1 Current (Min),A,74.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L1 Current (Max),A,114.25
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,5,L1 Current (RMS),A,88.88
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92047
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94186
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,N Current (Min),A,5.25
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,N Current (Max),A,23.75
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,N Current (RMS),A,10.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L3 Current (Min),A,8.5
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L3 Current (Max),A,24.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L2 Current (Max),A,6.62
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L1 Current (Min),A,5.88
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L1 Current (Max),A,31.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,N Current (Min),A,22.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,N Current (Max),A,58.75
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,N Current (RMS),A,36.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L3 Current (Min),A,66.62
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L3 Current (Max),A,101.25
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L3 Current (RMS),A,83.88
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L2 Current (Min),A,41.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L2 Current (Max),A,90.5
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L2 Current (RMS),A,60.25
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L1 Current (Min),A,36.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L1 Current (Max),A,80.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L3 Active Power,kW,10.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L1 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,N Current (Min),A,30.5
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,N Current (Max),A,81.62
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,N Current (RMS),A,56.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L3 Current (Min),A,38.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L3 Current (Max),A,56.5
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L3 Current (RMS),A,43.5
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L2 Current (Min),A,38.62
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L2 Current (Max),A,99.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L2 Current (RMS),A,63.12
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L1 Current (Min),A,71.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L1 Current (Max),A,115.5
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,2,L1 Current (RMS),A,93.5
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,N Current (Min),A,28.62
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,N Current (Max),A,16.88
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L3 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L3 Current (Max),A,14.12
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L2 Current (Min),A,16.12
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L2 Current (Max),A,31.75
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L1 Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L1 Current (Max),A,39.25
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,feeder,1,L1 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L3 Active Power,kW,71.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L2 Active Power,kW,65.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L1 Active Power,kW,74.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,N Current (Min),A,104.88
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,N Current (Max),A,148.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,N Current (RMS),A,118.88
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L3 Current (Min),A,233.75
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L3 Current (Max),A,344.25
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L3 Current (RMS),A,292.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L2 Current (Min),A,230.88
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L2 Current (Max),A,312.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L2 Current (RMS),A,269.25
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L1 Current (Min),A,260.75
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L1 Current (Max),A,377.38
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,busbar,,L1 Current (RMS),A,307.5
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T21:00:03.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95853
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96667
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97937
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,N Current (Min),A,11.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,N Current (Max),A,37.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9631
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96594
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98837
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,38.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,107.75
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,79.38
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,68.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,63.38
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,117.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,93.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,177.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.38
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97873
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91113
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92624
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,12.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,62.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94458
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,25.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,N Current (Min),A,108.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,N Current (Max),A,179.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.88
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,227.62
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,280.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,230.25
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,311.75
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,264.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,381.12
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95837
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96677
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98465
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,N Current (Min),A,10.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,N Current (Max),A,30.5
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,18.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.88
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
