Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96893
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96896
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98636
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,42.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,109.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,70.88
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.25
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,103.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,62.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,102.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,182.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,137.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92016
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91455
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,17.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,110.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,53.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,163.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.25
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,74.62
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,47.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,N Current (Min),A,111.62
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,N Current (Max),A,178.88
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.38
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,209.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,303.5
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,229.25
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,359.5
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,291.88
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,392.75
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9523
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95624
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97647
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,N Current (Max),A,24.25
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,16.62
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97403
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96835
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,46.38
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,102.38
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,73.38
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,106.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,63.62
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,133.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,107.12
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,172.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86139
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96237
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,36.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,83.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,60.12
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,93.62
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,70.12
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,N Current (Min),A,106.38
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,N Current (Max),A,142.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,266.62
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,374.5
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,280.38
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,396.38
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.25
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,265.75
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,374.25
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.88
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94348
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95874
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96109
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,N Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,N Current (Max),A,16.88
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,12.12
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,27.12
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98264
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98895
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97632
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,41.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,85.75
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,62.12
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,82.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.88
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.62
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,73.62
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,178.75
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,77.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,131.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89245
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92364
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,72.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,123.75
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,62.75
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,N Current (Min),A,104.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,N Current (Max),A,146.88
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,237.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,349.5
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,284.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,386.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.25
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,240.62
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,314.5
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
