Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96713
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95926
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9631
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,N Current (Min),A,10.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,N Current (Max),A,23.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.62
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98239
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98569
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97494
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,38.25
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,77.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,84.38
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,119.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,82.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,163.88
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,80.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,131.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.38
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.63
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89361
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93921
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,20.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,48.88
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,46.38
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95215
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94382
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,19.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,14.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,N Current (Min),A,104.88
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,N Current (Max),A,128.25
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,248.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,325.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.88
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,257.25
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,354.5
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.12
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,255.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,331.88
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95059
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96899
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9693
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,N Current (Min),A,10.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,N Current (Max),A,23.38
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,13.75
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97391
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96521
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9794
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,39.75
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,81.25
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,48.62
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,71.38
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,107.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.12
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,69.75
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,106.75
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.75
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,93.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,140.75
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.12
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93915
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88052
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87463
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,11.38
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96219
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,60.38
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,32.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,N Current (Min),A,110.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,N Current (Max),A,189.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,230.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,319.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,246.38
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,334.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,254.38
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,390.25
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.25
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97385
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97507
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96332
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,N Current (Min),A,11.25
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,N Current (Max),A,34.12
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,27.38
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.12
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97815
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96417
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,44.75
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,111.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,69.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,80.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,122.5
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.75
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,69.88
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,121.12
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,107.38
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,193.5
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,142.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90881
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90378
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,18.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,25.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,113.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,60.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,167.25
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
