Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,N Current (Min),A,113.38
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,N Current (Max),A,192.75
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,238.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,408.38
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.38
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,232.25
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,334.38
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,268.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,407.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.62
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97067
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98502
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95676
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,N Current (Min),A,10.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,N Current (Max),A,30.62
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,17.62
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.12
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,25.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.25
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97494
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96887
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,42.62
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,79.5
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,55.12
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,81.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,119.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.25
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,76.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,127.38
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.5
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,162.25
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.62
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95648
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89172
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92831
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,9.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,76.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,47.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,85.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,N Current (Min),A,107.38
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,N Current (Max),A,169.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,258.12
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,423.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.12
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,248.38
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,347.75
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.62
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,234.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,330.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.88
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.12
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98126
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97491
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97073
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,N Current (Min),A,10.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,N Current (Max),A,30.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,15.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,27.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98779
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9743
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98349
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,42.38
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,73.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,54.12
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,99.62
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,160.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,84.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,125.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,96.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,137.5
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95944
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86819
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93671
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,10.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,53.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,N Current (Min),A,105.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,N Current (Max),A,140.5
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.75
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,277.88
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,349.38
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.12
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,246.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,323.12
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,244.62
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,357.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.25
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96719
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97559
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96976
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,N Current (Min),A,9.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,N Current (Max),A,25.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,13.62
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.25
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,25.38
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98901
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97217
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98788
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,42.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,74.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,55.38
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,112.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,156.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,130.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,80.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,110.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.62
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,105.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,149.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.62
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9624
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87836
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90433
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,14.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,69.25
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.62
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.25
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,69.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930665,Moat House Lane,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
